Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,54.06
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,104.2
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,329.9
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,392.7
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,222.5
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.37
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.11
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.4
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,141.0
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,131.7
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.1
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.61
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.22
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.6
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,32.15
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.29
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,107.9
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,131.3
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.3
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,40.6
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,75.58
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,79.48
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,62.05
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,311.6
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,324.6
775729,Westminster Rd - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,257.0
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.45
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.64
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.25
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,138.8
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,133.3
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.27
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.86
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.48
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.77
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.16
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,111.7
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,107.9
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,40.5
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,75.2
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,77.27
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,56.78
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,309.8
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,317.0
775729,Westminster Rd - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,233.9
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.68
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.78
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.88
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,138.7
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,180.0
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,108.3
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.22
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.71
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.8
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,29.39
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.66
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.92
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,75.1
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,126.5
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,79.29
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,86.15
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,55.21
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,100.9
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,327.4
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,353.9
775729,Westminster Rd - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,228.3
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.21
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.56
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.64
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,145.6
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,150.6
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,114.3
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.05
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.46
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.81
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.76
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.73
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.1
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,73.06
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,74.78
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,55.17
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,302.1
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,307.7
775729,Westminster Rd - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,228.6
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.03
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.35
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.85
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,129.2
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,149.9
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,112.5
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.92
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.01
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.1
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.09
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,30.59
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.41
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,113.5
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,127.9
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,40.1
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,76.04
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,86.95
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,54.41
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,98.8
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,313.9
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,356.5
775729,Westminster Rd - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,225.6
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.91
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.86
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.42
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,124.1
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,143.4
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,113.8
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.72
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.67
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,106.8
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.1
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.61
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,42.23
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,174.0
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,124.6
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,79.24
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,101.76
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,69.11
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,110.3
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,326.5
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,417.4
775729,Westminster Rd - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,285.1
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,39.72
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.01
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.6
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,169.0
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,156.6
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,134.8
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.56
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.06
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,91.0
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,100.0
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.46
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,35.21
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.56
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,79.3
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,149.0
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,80.74
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,97.28
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,64.57
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,109.7
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,334.9
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,400.9
775729,Westminster Rd - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,267.5
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.42
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.65
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.23
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,148.6
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,150.8
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,129.8
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.26
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.97
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.46
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.24
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,98.2
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,102.2
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,113.3
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,75.14
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,79.86
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,70.15
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,312.0
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,330.6
775729,Westminster Rd - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,290.8
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.43
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.62
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.85
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,139.7
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,142.7
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.2
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.4
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.58
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.7
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.86
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.09
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.2
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,95.7
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,69.7
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,75.29
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,65.16
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,288.8
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,310.0
775729,Westminster Rd - Worcester,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,269.1
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.01
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.45
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.41
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,145.8
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,133.0
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.2
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.62
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.29
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.2
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.02
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.76
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,117.8
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.2
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.2
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,79.82
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,70.76
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,69.06
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,93.1
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,329.1
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,290.9
775729,Westminster Rd - Worcester,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,286.0
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.9
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.88
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.6
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,113.1
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,140.0
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.9
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.78
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.78
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
