Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.3
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.83
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.31
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,97.3
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,94.9
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,39.2
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,68.98
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,76.48
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,65.54
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,285.7
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,315.0
775729,Westminster Rd - Worcester,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,271.3
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.65
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.18
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.69
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,161.7
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,157.8
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,163.9
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.36
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.39
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.5
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,30.91
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,30.73
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.02
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,130.2
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,130.0
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,88.92
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,91.29
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,69.63
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,370.1
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,375.9
775729,Westminster Rd - Worcester,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,288.0
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.74
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.88
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,41.89
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,136.9
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,147.9
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,172.8
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.37
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.16
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.68
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,39.81
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.13
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.47
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,164.1
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.8
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,86.92
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,82.17
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,78.04
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,96.9
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,359.6
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,338.6
775729,Westminster Rd - Worcester,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,322.4
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.26
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.69
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.09
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,134.0
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,155.5
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.1
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.88
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.16
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.14
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,108.7
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.47
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,33.98
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.9
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,127.6
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,140.9
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.0
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,38.7
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,81.61
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,97.82
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,72.13
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,93.4
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,338.5
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,403.1
775729,Westminster Rd - Worcester,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,299.2
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.61
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.1
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.54
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,144.3
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,148.7
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,114.7
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.57
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.94
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.69
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.7
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.69
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.09
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.05
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,115.5
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,72.87
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,86.14
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,64.28
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,88.7
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,302.5
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,356.9
775729,Westminster Rd - Worcester,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,267.2
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.82
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.75
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.63
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,153.7
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,143.2
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,118.9
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.69
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.87
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.41
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.46
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.49
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.8
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,75.96
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,74.11
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,61.84
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,315.6
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,306.4
775729,Westminster Rd - Worcester,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,256.8
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,41.41
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.01
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,172.7
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.3
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.7
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.33
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.34
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.86
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.39
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.8
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.3
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,38.2
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,80.6
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,65.73
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,57.52
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,335.1
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,272.2
775729,Westminster Rd - Worcester,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,238.7
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,41.96
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.25
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.24
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,174.5
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,133.7
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.5
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.58
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.48
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.61
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.95
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.27
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,95.9
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,114.4
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,38.1
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,80.14
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,76.68
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,60.16
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,333.5
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,318.0
775729,Westminster Rd - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,250.2
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,41.6
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.91
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.78
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,174.2
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,160.6
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,108.0
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.7
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.74
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.23
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.28
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.93
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.5
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,95.7
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,93.5
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,75.54
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,83.92
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,59.3
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,314.4
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,347.6
775729,Westminster Rd - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,248.0
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.77
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.06
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.38
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,153.5
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,154.7
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,152.2
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.35
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.18
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.89
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.5
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.17
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,100.7
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,95.3
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.46
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,76.0
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,76.73
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,63.31
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,78.1
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,315.9
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,319.1
775729,Westminster Rd - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,263.0
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,40.89
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.33
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.59
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,170.3
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,133.6
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,112.0
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.15
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.19
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.81
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.76
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.03
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.6
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,93.3
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,108.3
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,81.8
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,75.55
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,59.0
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,339.9
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,312.4
775729,Westminster Rd - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,245.4
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,41.31
