Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.48
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.36
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,171.6
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,126.1
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.7
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.61
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.05
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.6
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.1
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.61
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.11
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.59
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,116.5
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,77.52
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,77.64
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,71.55
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,321.6
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,320.9
775729,Westminster Rd - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,298.5
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,42.87
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.04
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.86
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,178.1
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,136.4
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.4
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.61
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.06
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.1
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.8
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.2
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.68
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.89
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,102.3
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,106.6
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,82.69
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,76.78
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,56.22
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,343.3
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,317.2
775729,Westminster Rd - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,235.1
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.45
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.74
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.91
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,135.6
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,140.6
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.9
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.44
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.03
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.72
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.19
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.56
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,92.3
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.9
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,72.6
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,75.96
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,48.51
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,305.6
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,314.8
775729,Westminster Rd - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,202.2
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.35
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.23
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.46
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.3
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,120.9
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.24
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.53
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.68
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.49
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.09
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.3
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,126.1
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,62.26
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,68.25
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,59.53
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,258.4
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,282.3
775729,Westminster Rd - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,248.9
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.63
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.45
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.64
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,138.9
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,113.2
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.03
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.96
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.39
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.06
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.16
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,109.8
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.8
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,75.05
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,67.47
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,57.0
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,310.7
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,278.5
775729,Westminster Rd - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,236.0
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.99
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.09
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.35
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,140.1
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,127.7
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.0
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.34
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.52
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.4
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.24
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.9
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,63.87
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,66.84
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,53.53
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,263.7
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,275.7
775729,Westminster Rd - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,221.5
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.02
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.77
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.25
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.5
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,145.2
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.4
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.06
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.12
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.24
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.48
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,68.7
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,116.1
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,70.22
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,70.08
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,49.88
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,291.2
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,292.4
775729,Westminster Rd - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,207.6
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.06
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.88
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.28
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,90.3
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,124.5
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,164.1
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.99
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,103.8
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,34.89
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.77
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.99
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,144.6
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,75.93
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,82.63
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,43.27
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,105.6
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,314.2
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,340.5
775729,Westminster Rd - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,180.3
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.63
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.27
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.37
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,143.2
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,124.9
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.09
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.41
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.29
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.14
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.04
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.3
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,36.7
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,67.01
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,63.82
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,46.45
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,277.9
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,264.7
775729,Westminster Rd - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,194.5
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.14
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.03
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.22
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,137.3
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,129.7
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.5
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.25
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.81
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.21
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.2
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.5
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,105.7
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,113.4
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,66.45
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,71.5
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,53.21
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,73.5
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,275.5
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,297.1
775729,Westminster Rd - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,221.6
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,37.65
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.42
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.96
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,155.6
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,143.4
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.19
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.25
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.23
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.6
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.86
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.7
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
