Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.32
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,72.06
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,70.28
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,49.27
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,81.7
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,298.3
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,291.8
775729,Westminster Rd - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,206.7
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.87
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.74
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.58
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,148.5
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,151.9
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.48
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.5
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.62
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.12
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.3
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.8
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,64.1
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,79.84
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,46.22
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,265.6
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,330.8
775729,Westminster Rd - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,193.2
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,41.06
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.85
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.95
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,170.0
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,147.8
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.0
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.52
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.77
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.04
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.22
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,68.75
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,75.42
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,46.04
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,79.0
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,285.3
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,311.6
775729,Westminster Rd - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,191.7
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,37.98
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.46
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.46
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,157.2
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,126.3
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.85
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.89
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.41
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.72
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,40.9
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.5
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,63.38
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,64.72
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,44.16
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,263.5
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,268.8
775729,Westminster Rd - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,185.3
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,42.09
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.68
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.02
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,174.8
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,134.9
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.3
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.13
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.52
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.57
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.9
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.3
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,36.2
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,69.69
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,69.5
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,45.66
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,289.8
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,287.3
775729,Westminster Rd - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,190.6
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,36.18
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.6
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.78
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,149.7
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,126.3
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.33
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.81
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.84
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.78
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,62.74
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,62.77
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,46.81
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,260.2
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,259.5
775729,Westminster Rd - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,195.4
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.82
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.03
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.56
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,136.0
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,132.1
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.07
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.18
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.53
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.38
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,61.34
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,66.63
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,50.57
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,254.1
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,275.9
775729,Westminster Rd - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,210.9
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.41
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.01
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.18
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,146.6
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,148.8
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.98
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.49
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.9
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.34
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.17
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.46
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,126.4
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,63.73
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,77.66
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,56.07
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,70.9
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,263.9
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,321.3
775729,Westminster Rd - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,232.9
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.35
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.11
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,146.5
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,132.7
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.6
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.24
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.84
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.94
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.51
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.1
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.2
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,63.79
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,67.29
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,46.64
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,264.9
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,278.6
775729,Westminster Rd - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,194.9
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,37.33
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.72
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.42
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,154.6
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,139.1
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.2
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.46
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.72
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.84
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,35.5
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,63.39
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,67.64
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,45.54
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,263.2
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,280.0
775729,Westminster Rd - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,191.2
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.35
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.29
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.03
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,158.2
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,150.3
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.91
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.34
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.3
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.33
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.9
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,61.93
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,77.5
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,51.77
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,256.6
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,322.0
775729,Westminster Rd - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,216.7
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.62
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.04
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.69
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.9
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,120.0
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
