Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.31
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.69
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.29
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,114.0
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,60.57
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,63.56
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,50.54
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,251.0
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,263.6
775729,Westminster Rd - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,211.3
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.92
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.79
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.75
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,131.9
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,114.7
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.18
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.15
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.15
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.5
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.7
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.9
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,115.7
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,59.43
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,59.12
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,52.71
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,247.8
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,245.1
775729,Westminster Rd - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,220.3
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.74
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.8
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,66.7
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,122.4
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,110.6
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.93
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.08
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.48
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.1
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,121.7
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,50.45
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,57.2
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,50.76
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,212.4
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,237.1
775729,Westminster Rd - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,212.4
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.66
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.7
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.22
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,122.9
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.88
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.34
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.05
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.02
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,106.8
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,40.83
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,65.63
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,48.84
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,170.7
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,272.5
775729,Westminster Rd - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,204.5
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.54
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.46
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.58
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.8
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,135.2
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,108.9
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.2
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.55
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.82
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.1
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,41.79
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,74.0
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,49.34
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,94.2
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,175.8
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,306.8
775729,Westminster Rd - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,207.8
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.43
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.22
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.17
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,127.8
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,134.2
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.03
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.96
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.59
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.51
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,53.21
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,65.85
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,48.3
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,222.7
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,274.3
775729,Westminster Rd - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,201.9
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.62
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.41
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.17
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.0
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,147.3
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.79
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.75
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.87
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.2
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,113.9
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,43.68
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,74.95
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,55.49
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,97.8
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,182.9
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,312.1
775729,Westminster Rd - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,232.7
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.85
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.29
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.51
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,152.6
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,166.7
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,98.7
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.04
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.95
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.2
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.0
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,58.83
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,80.28
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,56.55
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,244.4
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,332.8
775729,Westminster Rd - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,235.5
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.2
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.74
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.49
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,141.6
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.11
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.49
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.6
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.87
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,116.0
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,51.47
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,79.82
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,44.77
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,108.1
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,216.5
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,331.7
775729,Westminster Rd - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,186.9
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.44
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.87
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.92
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.6
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,145.6
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.64
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.09
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.3
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.18
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.35
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.43
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,55.26
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,74.31
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,49.44
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,229.5
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,308.5
775729,Westminster Rd - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,206.3
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.22
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.45
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.94
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,86.3
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,116.4
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,163.9
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.79
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.58
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.5
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.83
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.73
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,35.9
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,79.1
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,149.9
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,60.83
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,80.76
