Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,64.33
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,253.5
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,335.6
775729,Westminster Rd - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,268.0
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.69
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.9
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.61
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,116.8
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,160.8
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.81
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.56
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.82
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.1
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,109.0
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,51.17
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,76.27
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,53.91
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,216.0
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,316.1
775729,Westminster Rd - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,225.1
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.18
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.77
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.97
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.1
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,143.8
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.02
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.42
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.54
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.44
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.5
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.7
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,49.74
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,68.63
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,50.12
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,208.8
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,284.7
775729,Westminster Rd - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,209.4
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.29
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.1
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.12
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,131.9
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,145.3
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.43
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.1
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.01
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.96
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.4
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,35.2
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,55.02
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,67.12
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,49.67
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,74.1
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,229.7
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,278.8
775729,Westminster Rd - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,207.9
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.6
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.49
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.7
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,129.0
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,130.1
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.9
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.7
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.95
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.49
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.05
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,35.1
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,56.8
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,61.93
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,48.28
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,237.7
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,257.2
775729,Westminster Rd - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,203.1
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.05
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.81
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.17
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,144.9
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,132.2
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.3
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.65
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.28
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.2
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.31
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.11
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,35.1
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,65.9
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,65.4
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,50.25
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,275.8
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,271.1
775729,Westminster Rd - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,209.3
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,37.48
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.68
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.69
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,155.5
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,123.1
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,123.1
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.72
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.15
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.36
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.02
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.41
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,35.0
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,67.56
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,63.86
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,51.78
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,280.3
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,265.0
775729,Westminster Rd - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,215.4
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,39.89
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.86
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.25
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,165.2
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,136.1
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.2
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.21
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.89
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.75
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.37
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.7
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,106.9
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.7
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,34.9
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,69.85
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,73.11
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,54.29
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,289.4
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,304.3
775729,Westminster Rd - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,225.8
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,36.6
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.45
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.84
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,151.3
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,138.3
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.5
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.41
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.53
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.08
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.78
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,34.9
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,63.63
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,68.93
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,50.03
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,263.6
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,286.7
775729,Westminster Rd - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,208.9
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.87
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.12
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.46
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,121.7
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,133.0
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.62
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.35
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.98
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.59
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.39
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,34.8
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,57.47
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,67.06
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,39.26
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,238.9
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,277.7
775729,Westminster Rd - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,166.3
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.27
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.99
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.77
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,132.2
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,136.9
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,105.4
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.79
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.22
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.01
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.76
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.2
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,34.8
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,65.08
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,70.97
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,51.01
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,271.1
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,294.7
775729,Westminster Rd - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,215.7
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.32
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.6
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.22
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,118.5
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.2
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.2
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.1
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.52
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
