Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.06
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.82
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.43
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,40.5
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,34.7
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,63.48
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,70.94
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,43.08
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,72.7
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,264.0
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,294.1
775729,Westminster Rd - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,181.4
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.46
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.99
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.42
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,114.8
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,136.9
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,106.9
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.44
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.86
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.1
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.94
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.39
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,34.6
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,55.84
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,67.24
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,44.9
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,232.9
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,278.8
775729,Westminster Rd - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,188.5
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.75
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.15
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.43
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,116.9
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,133.8
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.0
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.7
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.44
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.1
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.7
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.99
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,34.5
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,56.15
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,65.58
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,51.8
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,235.0
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,271.7
775729,Westminster Rd - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,216.8
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.28
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.1
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.63
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,101.5
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,166.4
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.08
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.18
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,113.3
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.33
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,34.5
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,53.64
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,80.71
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,43.39
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,224.2
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,334.4
775729,Westminster Rd - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,182.1
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.54
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.23
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.6
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,119.0
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,146.3
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.88
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.38
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.4
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.51
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.6
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,34.5
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,65.92
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,71.2
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,43.54
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,276.5
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,295.4
775729,Westminster Rd - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,182.9
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.12
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.32
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.12
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,63.7
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,134.0
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,142.9
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.0
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.42
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.96
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.6
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.94
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,66.14
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,66.15
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,44.66
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,275.2
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,274.9
775729,Westminster Rd - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,187.5
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.42
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.55
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.39
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,124.0
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,155.0
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.36
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.94
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.2
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.55
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.09
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.42
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,54.33
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,70.59
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,46.96
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,226.4
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,292.2
775729,Westminster Rd - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,196.2
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.92
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,36.33
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.18
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.41
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,88.4
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,152.7
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,166.1
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.68
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.0
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.2
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.76
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.08
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,34.3
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,60.16
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,79.62
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,41.04
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,250.9
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,329.8
775729,Westminster Rd - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,171.5
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.81
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.1
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.86
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,129.4
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.14
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.38
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.18
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.25
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,34.3
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,51.12
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,62.66
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,41.36
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,213.8
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,259.8
775729,Westminster Rd - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,173.2
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.32
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.01
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.29
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.6
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,115.4
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.08
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.77
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.52
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.17
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.1
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,34.3
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,48.51
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,55.62
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,44.06
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,201.7
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,230.7
775729,Westminster Rd - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,185.3
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.07
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.54
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.98
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,115.8
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,146.6
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.5
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.77
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.9
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.4
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.26
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,49.92
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,71.71
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,48.01
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,207.6
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,294.6
775729,Westminster Rd - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,201.4
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.56
