Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.76
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.88
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,123.0
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.8
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.55
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.8
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,42.5
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,59.87
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,41.44
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,176.3
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,246.4
775729,Westminster Rd - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,172.4
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.99
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.08
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.9
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,52.5
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,111.5
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.6
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.91
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.78
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,42.01
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,57.59
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,37.9
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,174.3
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,239.1
775729,Westminster Rd - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,158.8
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.16
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.13
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.78
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,110.9
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.53
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.65
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.92
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,43.19
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,53.93
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,32.95
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,179.1
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,221.8
775729,Westminster Rd - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,139.5
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.92
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.25
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.73
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.6
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,123.8
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.49
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.41
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,45.79
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,57.64
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,34.53
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,191.7
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,236.1
775729,Westminster Rd - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,144.3
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.8
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.58
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.7
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.2
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,120.8
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.3
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.67
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.54
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.6
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.37
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,45.37
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,62.72
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,41.85
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,188.1
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,256.2
775729,Westminster Rd - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,174.2
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.85
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.67
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.63
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.1
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,100.7
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.13
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.34
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.9
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,46.25
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,55.52
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,39.1
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,192.8
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,228.2
775729,Westminster Rd - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,162.5
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.13
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.11
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.54
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.9
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,103.5
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.59
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.87
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,39.5
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,34.5
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,40.15
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,52.65
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,39.99
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,167.7
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,218.2
775729,Westminster Rd - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,167.4
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.22
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.4
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.01
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,121.8
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,108.8
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.61
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,34.5
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,46.59
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,52.12
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,35.39
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,193.6
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,215.3
775729,Westminster Rd - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,148.8
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.37
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.44
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.31
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,46.1
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.3
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,109.1
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.1
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.77
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,34.5
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,40.52
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,51.92
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,43.91
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,169.9
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,215.0
775729,Westminster Rd - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,184.3
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.26
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.06
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,102.7
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.72
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.98
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,34.6
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,33.56
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,52.55
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,42.9
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,141.8
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,216.3
775729,Westminster Rd - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,179.1
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.42
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.64
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,105.0
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.33
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.11
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.23
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.65
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,36.7
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,34.6
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
