Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,37.32
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,54.2
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,39.59
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,156.9
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,222.7
775729,Westminster Rd - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,165.5
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.89
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.84
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.35
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,113.6
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.91
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,34.7
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,36.32
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,53.53
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,36.75
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,150.4
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,219.0
775729,Westminster Rd - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,154.0
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.87
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.28
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.44
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,102.8
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.42
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,34.8
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,37.88
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,49.88
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,40.31
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,156.8
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,204.0
775729,Westminster Rd - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,166.8
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.34
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.42
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.04
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,99.0
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.86
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.49
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,34.8
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,32.55
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,47.41
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,34.52
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,134.5
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,192.8
775729,Westminster Rd - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,143.8
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.89
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.71
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,114.0
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.54
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.17
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,34.9
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,30.43
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,50.77
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,32.02
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,126.6
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,208.0
775729,Westminster Rd - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,133.1
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.78
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.58
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.62
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,105.1
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.58
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,35.0
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,33.33
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,50.59
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,32.4
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,208.8
775729,Westminster Rd - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,136.1
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.09
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.24
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.86
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.63
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,35.1
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,30.01
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,44.51
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,30.21
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,126.1
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,184.0
775729,Westminster Rd - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,127.4
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.85
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.63
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,101.0
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.72
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,35.2
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,32.26
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,45.2
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,31.54
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,135.1
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,186.2
775729,Westminster Rd - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,133.7
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.12
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.12
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.08
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,29.06
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,43.88
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,28.84
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,121.3
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,180.3
775729,Westminster Rd - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,121.8
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.61
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,28.62
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,41.0
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,26.43
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,119.5
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,168.4
775729,Westminster Rd - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,113.1
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.31
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.7
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.03
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.7
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,28.59
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,40.31
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,30.17
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,119.3
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,165.4
775729,Westminster Rd - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,129.5
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.51
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.96
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
