Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,27.42
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,42.92
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,32.46
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,114.7
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,176.0
775729,Westminster Rd - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,136.6
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.23
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.1
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.21
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,27.71
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,41.41
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,28.36
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,115.7
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,169.6
775729,Westminster Rd - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.94
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,27.69
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,41.42
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,27.31
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,115.3
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,169.5
775729,Westminster Rd - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.03
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.68
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.1
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,29.46
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,41.12
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,25.31
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,122.2
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,168.0
775729,Westminster Rd - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.36
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.88
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.62
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,27.55
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,42.1
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,25.42
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,171.9
775729,Westminster Rd - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.39
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,36.2
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,28.46
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,41.59
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,27.96
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,117.8
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,169.8
775729,Westminster Rd - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,117.4
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.19
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,27.64
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,43.49
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,27.55
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,114.8
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,177.6
775729,Westminster Rd - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,116.2
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.94
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.47
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,28.77
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,43.28
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,27.89
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,120.0
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,177.1
775729,Westminster Rd - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.36
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,29.87
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,43.03
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,26.26
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,124.9
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,176.3
775729,Westminster Rd - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.13
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.28
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.5
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,36.7
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,28.93
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,41.0
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,26.44
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,121.3
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,168.5
775729,Westminster Rd - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.66
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,28.23
