Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,41.39
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,26.59
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,117.7
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,170.2
775729,Westminster Rd - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.05
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,27.69
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,42.41
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,27.58
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,116.1
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,174.4
775729,Westminster Rd - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,117.2
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.14
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,28.77
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,42.29
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,27.39
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,58.9
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,120.5
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,174.1
775729,Westminster Rd - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,116.4
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.31
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.99
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,29.91
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,42.27
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,28.33
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,125.5
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,174.3
775729,Westminster Rd - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,119.6
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.55
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.37
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.1
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,31.85
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,41.09
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,29.21
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,133.2
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,169.4
775729,Westminster Rd - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,123.1
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.56
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,32.76
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,41.83
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,29.66
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,136.8
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,172.2
775729,Westminster Rd - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,125.2
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.2
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.5
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.71
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,29.76
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,43.59
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,28.7
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,125.1
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,179.3
775729,Westminster Rd - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,120.9
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.65
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,92.3
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,30.83
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,46.53
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,28.08
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,129.6
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,191.1
775729,Westminster Rd - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,119.4
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.46
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.45
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.89
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,31.56
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,42.63
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,28.55
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,132.8
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,175.9
775729,Westminster Rd - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,121.9
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.57
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.3
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.84
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.89
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.74
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,31.72
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,45.3
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,28.86
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,62.7
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,133.6
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,186.9
775729,Westminster Rd - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,123.4
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.65
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.25
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.46
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,38.1
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,33.77
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,47.13
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,32.57
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,141.4
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,193.9
775729,Westminster Rd - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,138.0
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.32
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.32
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.89
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.1
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
