Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.83
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,42.1
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,51.7
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,46.0
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,31.15
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,211.8
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,187.7
775729,Westminster Rd - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,130.6
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.32
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.78
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.33
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.17
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,42.3
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,51.25
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,45.88
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,31.76
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,66.5
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,209.8
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,187.5
775729,Westminster Rd - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,132.4
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.86
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.95
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.5
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.2
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.79
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.01
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.94
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,42.4
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,48.56
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,47.67
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,33.88
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,199.6
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,194.8
775729,Westminster Rd - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,141.2
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.03
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.46
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.08
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,95.3
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.86
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.88
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.18
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,42.6
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,46.34
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,49.5
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,35.56
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,190.6
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,202.3
775729,Westminster Rd - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,148.4
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.8
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.63
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.71
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.14
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,42.7
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,46.92
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,49.85
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,36.03
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,62.5
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,192.8
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,203.8
775729,Westminster Rd - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,150.7
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.71
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.27
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.18
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,98.8
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.61
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.26
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.16
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,42.9
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,45.33
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,49.78
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,37.84
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,65.3
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,187.1
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,203.9
775729,Westminster Rd - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,158.3
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.87
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.98
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,122.8
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.16
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.64
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.44
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,43.0
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,45.21
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,60.12
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,36.81
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,187.3
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,246.9
775729,Westminster Rd - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,155.1
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.9
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.44
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.92
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.3
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,108.0
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.61
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.93
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.04
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.7
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,43.1
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,51.7
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,55.7
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,43.51
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,213.9
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,228.4
775729,Westminster Rd - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,182.6
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.61
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.74
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.02
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,123.7
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,101.4
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.79
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.91
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.97
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.22
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.0
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,43.2
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,65.36
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,54.71
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,49.35
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,269.5
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,224.9
775729,Westminster Rd - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,205.5
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.29
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.19
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.66
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,108.4
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.78
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.8
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,98.3
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.56
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.07
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.31
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,43.3
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,64.64
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,58.06
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,42.35
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,266.9
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,239.6
775729,Westminster Rd - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,177.7
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.75
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.83
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.34
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,115.0
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.8
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.88
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.11
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,97.9
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.65
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.03
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.93
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,43.4
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,63.28
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,62.97
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,49.27
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,260.5
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,258.8
775729,Westminster Rd - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,205.5
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
