Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.82
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.71
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.4
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,110.3
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.9
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.5
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.75
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.42
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.56
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.19
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,43.5
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,59.74
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,61.31
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,50.32
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,246.2
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,251.4
775729,Westminster Rd - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,209.3
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.59
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.05
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,109.6
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.66
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.66
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.85
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.52
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.4
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,39.7
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.9
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,43.6
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,56.1
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,64.23
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,49.49
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,229.7
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,261.1
775729,Westminster Rd - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,204.1
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.26
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.01
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.55
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,109.8
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.38
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.93
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.46
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.63
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.11
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,121.2
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,127.9
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,43.7
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,55.11
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,72.57
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,59.59
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,226.3
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,296.7
775729,Westminster Rd - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,244.9
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.16
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.4
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,114.7
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.02
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.06
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.93
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.35
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.3
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,43.7
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,54.39
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,67.11
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,47.13
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,79.9
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,223.9
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,274.0
775729,Westminster Rd - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,195.7
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.76
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.72
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.53
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.5
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,125.3
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.61
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.77
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.5
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.37
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.04
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.59
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.5
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,43.8
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,54.75
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,68.53
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,54.15
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,226.1
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,280.4
775729,Westminster Rd - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,224.2
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.41
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.9
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.68
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.3
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,147.0
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.18
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.57
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.3
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.18
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.5
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.89
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,88.5
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,103.8
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,43.8
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,57.78
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,83.96
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,52.44
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,100.8
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,238.9
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,345.4
775729,Westminster Rd - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,218.1
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.68
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.53
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.52
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,79.8
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,145.5
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.94
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.98
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,94.9
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.9
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.27
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.98
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,43.8
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,63.51
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,77.78
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,50.36
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,89.5
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,262.3
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,319.7
775729,Westminster Rd - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,209.8
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.43
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.9
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.09
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,140.5
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,151.6
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.3
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.31
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.87
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.7
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.17
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.54
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.6
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,101.2
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,43.8
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,76.91
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,76.31
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,50.11
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,94.9
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,318.4
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,314.0
775729,Westminster Rd - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,208.8
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.88
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.9
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.59
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,135.2
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,152.0
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,102.3
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.1
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.62
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.1
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.62
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.62
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.25
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,90.5
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,107.0
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,43.7
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,74.61
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,80.15
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,57.93
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,309.1
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,329.9
775729,Westminster Rd - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,240.8
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.56
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.78
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.87
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,123.2
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,156.0
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.4
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.2
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.09
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,104.4
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.83
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.09
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.03
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,90.9
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,117.8
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,114.6
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,43.6
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,71.59
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,90.95
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,61.35
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,95.8
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,295.7
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,374.6
775729,Westminster Rd - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,255.8
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.9
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.23
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.17
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.7
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,135.0
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.09
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.36
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.54
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.82
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,29.03
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.32
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.9
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,118.2
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,137.3
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,43.6
