Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,64.82
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,84.61
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,71.02
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,89.9
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,265.5
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,344.0
775729,Westminster Rd - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,291.0
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.73
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.67
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.83
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.0
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,134.5
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.38
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.21
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,93.2
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,102.6
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.83
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,27.84
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.65
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,86.3
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,115.7
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,99.1
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,43.5
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,68.95
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,84.72
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,59.73
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,93.4
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,282.9
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,350.4
775729,Westminster Rd - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,246.4
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.29
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.0
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.17
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,112.2
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,151.2
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.9
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.37
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.23
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.59
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.9
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.61
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.12
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.46
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,107.0
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,95.3
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.3
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,43.5
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,68.28
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,83.36
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,61.22
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,280.0
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,340.3
775729,Westminster Rd - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,252.7
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,38.96
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.18
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.59
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,159.4
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,151.2
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.5
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.35
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.55
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.74
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.41
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.09
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.06
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.32
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,48.5
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,95.0
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.4
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,43.5
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,77.6
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,81.98
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,63.33
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,81.7
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,316.7
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,334.2
775729,Westminster Rd - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,259.9
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.54
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.65
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.47
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,150.5
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,166.3
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.8
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.46
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.47
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,93.4
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.66
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.44
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.6
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.8
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.2
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,43.5
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,72.66
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,87.57
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,55.53
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,96.1
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,296.5
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,357.8
775729,Westminster Rd - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,230.6
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.47
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.54
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.95
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,137.8
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,169.2
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.07
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.67
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,109.4
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.91
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.77
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.3
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,103.2
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.3
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,43.5
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,71.45
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,92.98
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,59.98
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,97.6
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,292.4
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,378.9
775729,Westminster Rd - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,246.2
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.35
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.65
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.37
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,120.9
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,137.7
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.3
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.16
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.72
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.7
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.65
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.36
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.2
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,105.8
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,43.5
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,63.16
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,73.73
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,66.98
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,93.4
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,258.9
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,301.5
775729,Westminster Rd - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,275.8
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.88
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.07
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.32
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.08
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,146.8
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,157.1
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,139.9
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.64
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.71
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.23
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,98.0
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.28
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.74
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.28
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,43.5
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.99
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,68.99
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,79.76
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,70.59
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,87.9
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,284.2
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,326.5
775729,Westminster Rd - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,289.4
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.27
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.99
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.07
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,133.7
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,130.5
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,103.8
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.18
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.01
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.97
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.06
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.71
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,104.2
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,43.5
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,72.43
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,70.07
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,57.5
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,80.5
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,296.4
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,286.0
775729,Westminster Rd - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,236.5
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.52
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.49
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.05
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,122.6
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,137.8
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.5
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.21
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.96
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.9
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.62
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.81
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.24
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,43.4
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,64.35
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,75.26
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,61.44
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,87.0
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,263.5
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,308.9
775729,Westminster Rd - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,252.0
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.34
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.26
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.1
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.8
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,152.6
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,128.5
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.25
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.65
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.19
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,32.13
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.75
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,131.7
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,120.6
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,43.4
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.4
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,68.77
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,94.04
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,67.48
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,93.7
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,281.7
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,383.6
775729,Westminster Rd - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,277.7
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.83
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.04
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.23
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,136.1
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,148.1
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,126.7
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
