Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.38
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.39
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.7
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.53
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,35.17
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.61
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,113.0
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,144.4
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,112.4
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,43.3
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,72.74
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,93.6
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,66.55
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,84.7
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,298.4
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,383.2
775729,Westminster Rd - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,273.9
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.48
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.42
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.99
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.81
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,131.9
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,136.1
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.0
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.11
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.59
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.3
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.57
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,31.66
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.79
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,41.1
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,122.1
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,129.7
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,123.7
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,43.3
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.7
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,79.09
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,87.24
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,65.61
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,325.3
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,357.0
775729,Westminster Rd - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,269.5
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,42.39
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.51
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.79
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,175.4
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,124.9
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.0
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.39
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.99
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.1
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.76
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.68
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,37.31
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,107.6
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,94.8
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,154.1
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,43.2
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,90.54
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,71.18
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,68.35
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,102.2
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,372.6
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,292.0
775729,Westminster Rd - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,282.3
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,38.69
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.86
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.97
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,162.2
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,130.7
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,104.0
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.4
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.32
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,92.5
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.86
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.82
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,39.41
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,119.5
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,163.2
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,43.0
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,89.95
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,72.0
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,73.31
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,111.2
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,370.5
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,294.8
775729,Westminster Rd - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,302.9
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.89
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.51
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.16
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,145.4
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,141.6
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,124.7
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.54
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.16
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,37.39
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.84
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.65
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,154.9
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,136.9
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,42.9
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,91.82
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,77.51
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,72.27
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,107.9
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,379.0
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,316.4
775729,Westminster Rd - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,298.6
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.76
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.33
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.54
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,135.6
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,154.0
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,135.2
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.4
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.56
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,33.41
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.66
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.9
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,138.2
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,125.3
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,119.3
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,42.8
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,83.57
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,90.55
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,71.66
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,342.4
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,370.5
775729,Westminster Rd - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,294.8
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.24
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.52
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,46.82
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.16
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,142.7
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,192.2
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,133.6
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.4
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,35.02
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,144.4
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,34.43
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.23
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.27
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,142.3
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,101.7
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,42.6
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,82.34
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,106.07
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,67.13
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,338.2
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,435.2
775729,Westminster Rd - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,277.0
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.0
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,43.76
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.13
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,144.7
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,179.9
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,116.4
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.54
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.16
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.61
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,120.7
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,42.16
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.92
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.67
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,97.6
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,174.8
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.5
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,42.5
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,91.71
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,92.84
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,66.4
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,103.3
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,377.8
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,381.4
775729,Westminster Rd - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,273.8
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.53
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,44.64
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,138.0
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,183.9
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,137.3
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.85
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.15
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,112.0
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.09
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.87
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.3
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,126.0
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.0
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,42.3
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,77.47
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,90.65
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,71.99
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,79.0
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,319.2
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,372.5
775729,Westminster Rd - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,297.4
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.34
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.11
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.93
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,145.3
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,156.3
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,115.6
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.5
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.41
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.58
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.68
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.72
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,118.0
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,42.2
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,79.42
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,82.19
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,61.09
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,326.5
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,337.2
775729,Westminster Rd - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,251.7
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.98
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,41.06
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.39
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.08
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,170.3
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,161.1
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,128.7
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.82
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.58
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.53
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,32.68
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.02
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,110.4
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,134.8
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,42.0
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.16
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
