Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,84.41
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,93.65
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,63.54
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,87.9
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,347.8
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,383.6
775729,Westminster Rd - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,262.5
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.16
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,48.58
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,44.24
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,201.9
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,181.5
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.0
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.75
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.31
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.9
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.45
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,29.33
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.35
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,53.5
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,103.4
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,121.6
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,114.8
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,41.9
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.35
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,94.79
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,99.88
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,67.92
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,95.9
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,392.9
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,410.2
775729,Westminster Rd - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,280.5
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.81
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,48.79
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,50.25
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.33
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,80.7
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,200.7
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,206.0
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,133.4
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.01
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.3
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.2
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,101.1
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.89
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.98
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.65
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.2
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,107.2
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,41.7
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.9
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,88.69
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,96.54
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,69.97
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,364.4
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,395.9
775729,Westminster Rd - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,287.8
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.1
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,37.62
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.51
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.33
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,154.7
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,169.7
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.9
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.12
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.55
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,92.9
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.89
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.91
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.89
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,109.2
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,41.6
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,74.63
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,84.97
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,66.28
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,306.1
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,347.8
775729,Westminster Rd - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,272.3
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.29
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.43
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.57
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,137.4
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,149.0
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,109.4
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.33
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.64
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.5
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.82
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.1
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,107.5
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,109.5
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,41.5
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,67.12
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,82.89
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,63.4
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,275.7
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,338.9
775729,Westminster Rd - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,261.9
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.68
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.99
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.13
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.01
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,141.1
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,168.4
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,124.8
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.42
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.41
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,104.6
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.86
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.45
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.51
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.3
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,117.7
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,41.3
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,69.26
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,88.0
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,70.84
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,285.3
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,360.1
775729,Westminster Rd - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,291.6
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.33
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.84
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.25
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.58
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,140.2
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,158.2
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,101.7
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.17
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.87
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,105.1
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.63
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.2
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.16
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,89.8
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.6
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,120.4
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,41.2
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.61
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,68.65
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,85.32
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,65.92
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,282.9
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,352.6
775729,Westminster Rd - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,270.8
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.27
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.88
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.53
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,146.6
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,155.5
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,113.5
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.2
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.11
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.6
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,31.18
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,33.12
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,128.4
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,136.3
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,41.0
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.51
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,68.08
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,90.17
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,72.32
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,280.2
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,369.1
775729,Westminster Rd - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,296.7
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.91
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,39.39
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.0
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.15
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,163.1
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,168.1
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.7
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.17
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.09
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.98
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.66
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,30.46
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.06
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,112.4
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,124.6
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,121.8
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,40.8
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.9
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,83.22
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,93.55
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,77.19
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,342.7
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,383.0
775729,Westminster Rd - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,317.2
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,40.61
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.83
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.15
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,167.0
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,150.7
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,152.0
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.69
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.59
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.23
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.1
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.3
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.61
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,30.41
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.91
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,109.6
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,125.0
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.5
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,40.7
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.45
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,86.91
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,90.83
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,77.29
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,355.7
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,371.1
775729,Westminster Rd - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,318.5
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.32
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,37.61
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.6
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.88
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,155.1
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,162.0
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.1
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.58
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.19
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.8
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.79
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.33
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,135.9
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.2
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,40.6
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,70.98
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,97.79
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,57.34
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,95.7
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,292.1
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,400.2
775729,Westminster Rd - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,235.9
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.28
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,38.17
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.11
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.21
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,156.8
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,126.8
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.27
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.05
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
