Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.34
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.68
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.57
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,92.9
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,125.1
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.6
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,40.5
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.3
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,72.78
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,75.84
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,54.22
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,298.4
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,309.8
775729,Westminster Rd - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,222.9
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.24
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,39.72
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.85
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.14
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,163.5
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,125.7
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,108.9
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.65
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.12
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.19
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.96
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.59
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,111.5
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,103.3
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.82
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,79.56
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,71.94
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,57.93
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,326.0
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,294.8
775729,Westminster Rd - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,237.8
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.81
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,40.32
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.11
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.78
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,166.4
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,127.2
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.5
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.53
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.08
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.44
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,92.8
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.26
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,72.88
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,72.09
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,49.49
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,299.5
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,295.7
775729,Westminster Rd - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,204.3
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.23
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,43.82
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.65
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.93
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,179.8
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,125.1
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.2
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.61
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.44
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.2
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.53
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.03
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,38.9
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,93.0
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,71.63
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,67.62
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,49.83
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,294.0
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,277.2
775729,Westminster Rd - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,205.5
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.77
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,40.52
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.35
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.87
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,167.3
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,144.9
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,118.5
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.03
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.95
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.4
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.09
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,40.2
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,66.45
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,70.78
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,56.79
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,273.5
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,290.3
775729,Westminster Rd - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,233.5
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,38.45
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.89
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.5
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,157.7
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,129.8
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.6
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.32
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.85
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.25
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.45
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.6
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,40.1
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,61.06
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,68.46
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,53.41
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,250.9
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,279.5
775729,Westminster Rd - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,220.5
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,39.85
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.09
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.95
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,163.2
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,138.9
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.7
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.59
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.85
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.95
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.35
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,40.0
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,64.93
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,67.63
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,61.08
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,70.7
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,266.1
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,276.3
775729,Westminster Rd - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,250.9
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,38.1
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.17
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.65
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,155.3
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,151.1
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,121.4
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.97
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.14
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.92
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.12
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,61.64
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,74.06
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,57.94
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,252.3
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,302.4
775729,Westminster Rd - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,237.7
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,43.95
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.52
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.84
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,180.8
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,161.5
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,110.0
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.77
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.95
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.9
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.9
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.51
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.11
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.95
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,110.6
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.5
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.7
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,73.41
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,85.53
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,58.38
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,303.0
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,349.9
775729,Westminster Rd - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,239.2
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,37.86
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.59
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.04
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,155.6
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,153.9
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,119.1
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.39
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.95
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.33
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.86
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.01
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.1
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,110.0
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.8
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,67.58
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,85.4
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,60.19
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,278.0
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,349.4
775729,Westminster Rd - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,246.8
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,40.84
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.99
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.6
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,167.2
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,167.3
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,117.2
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.15
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.33
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.24
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.28
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,93.0
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,66.99
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,84.38
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,57.35
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,275.0
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,346.2
775729,Westminster Rd - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,235.3
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
