Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.84
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.73
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.05
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,146.8
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,142.6
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,115.3
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.73
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.06
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.9
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.24
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.18
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.14
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,65.81
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,74.97
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,53.1
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,269.8
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,307.7
775729,Westminster Rd - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,217.9
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.67
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.91
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.63
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,142.2
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,151.1
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,142.0
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.03
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.69
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.54
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.63
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,94.8
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,117.0
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,58.35
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,78.47
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,70.34
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,102.2
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,239.5
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,321.0
775729,Westminster Rd - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,290.7
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.12
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.72
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.53
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.8
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,150.5
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,142.5
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,132.1
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.1
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.23
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.09
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.65
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,148.1
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.29
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,58.75
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,67.71
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,74.32
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,105.1
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,241.5
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,278.8
775729,Westminster Rd - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,306.7
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.69
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.54
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.9
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.56
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,141.5
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,142.6
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,155.4
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.93
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.41
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.11
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.11
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,58.22
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,68.24
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,63.63
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,239.3
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,281.9
775729,Westminster Rd - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,261.6
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.52
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.1
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.21
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,145.6
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,132.1
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,125.8
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.95
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.46
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.06
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.76
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.4
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,39.2
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,59.64
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,69.1
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,59.75
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,245.1
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,284.8
775729,Westminster Rd - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,246.2
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.32
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.5
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.44
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,136.3
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,116.5
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.3
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.71
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.77
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.18
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.5
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.74
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,99.1
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,39.2
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,70.22
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,63.78
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,50.68
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,286.8
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,261.0
775729,Westminster Rd - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,208.4
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.67
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.16
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.93
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,138.3
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,119.1
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,114.4
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.71
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.32
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.81
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,40.5
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,64.41
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,61.48
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,55.87
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,264.7
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,252.2
775729,Westminster Rd - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,229.8
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.5
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.96
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.72
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,109.6
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,123.0
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.51
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.74
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.92
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.51
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.2
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,100.1
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,55.98
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,61.98
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,64.66
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,84.7
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,231.1
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,255.1
775729,Westminster Rd - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,266.0
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.41
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.57
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.15
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,130.3
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,133.1
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.09
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.53
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.24
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.51
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,90.7
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,62.76
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,63.9
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,52.16
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,258.7
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,262.5
775729,Westminster Rd - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,216.0
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.13
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.43
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.04
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.2
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,132.7
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.63
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.9
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.8
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.86
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.13
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,55.46
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,67.34
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,46.82
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,229.0
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,277.0
775729,Westminster Rd - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,193.7
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.6
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.04
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.16
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,114.0
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,127.4
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.92
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.39
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.11
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.53
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,39.0
