Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,53.96
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,68.07
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,47.84
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,222.1
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,279.7
775729,Westminster Rd - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,198.6
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.9
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.78
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.03
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,115.2
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,118.1
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.92
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.68
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.09
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.98
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,50.25
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,62.8
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,51.29
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,207.8
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,259.0
775729,Westminster Rd - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,213.8
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.61
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.3
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.79
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.5
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,132.9
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.4
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.38
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.12
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.04
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.88
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,107.7
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.23
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,51.22
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,71.71
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,54.22
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,212.0
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,296.3
775729,Westminster Rd - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,224.7
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.69
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.34
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.88
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,126.8
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,133.1
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.5
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.7
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.6
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.39
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.87
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.04
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,56.79
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,69.81
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,55.37
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,234.7
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,287.5
775729,Westminster Rd - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,229.6
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.34
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.26
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.63
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,113.7
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.21
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.25
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.13
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.36
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.55
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,113.2
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,59.68
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,73.87
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,48.31
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,79.3
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,246.8
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,305.9
775729,Westminster Rd - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,199.8
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.83
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.65
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.07
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,124.1
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,123.2
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.69
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.61
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.21
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.04
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.32
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.9
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.2
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,67.73
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,68.29
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,51.0
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,281.7
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,281.5
775729,Westminster Rd - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,210.8
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.09
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.96
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.21
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.43
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,66.5
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,112.2
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,140.8
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.95
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.44
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.22
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.22
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.37
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.19
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,112.9
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,38.7
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.85
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,52.62
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,70.79
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,57.68
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,79.8
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,217.8
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,292.4
775729,Westminster Rd - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,239.7
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.31
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.52
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.41
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,122.7
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,133.9
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,106.3
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.24
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.81
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.79
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.36
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,38.6
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,62.87
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,67.55
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,53.28
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,260.4
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,277.8
775729,Westminster Rd - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,220.0
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,36.14
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.53
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.36
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,66.7
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,149.7
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,141.7
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.87
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.91
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.32
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.08
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.66
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,113.5
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,115.5
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,77.33
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,71.52
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,57.56
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,318.7
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,294.0
775729,Westminster Rd - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,237.2
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.16
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,44.04
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.54
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.8
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,182.7
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,149.9
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.81
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.16
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.95
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.81
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,113.3
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,74.7
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,74.31
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,53.37
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,308.0
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,305.6
775729,Westminster Rd - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,221.3
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.46
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,40.01
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.92
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.29
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,166.6
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,144.6
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.29
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.12
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.84
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.78
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.75
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.8
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,76.14
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,70.82
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,47.92
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,79.7
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,316.3
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,293.7
775729,Westminster Rd - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,199.9
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.67
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.47
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.44
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,140.1
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,138.9
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
