Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.73
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.91
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.17
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.43
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.1
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,73.57
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,70.8
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,49.67
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,305.3
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,293.4
775729,Westminster Rd - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,207.3
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.59
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.31
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.74
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,142.9
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,129.0
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.1
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.65
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.01
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.43
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.43
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.68
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,105.5
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,38.2
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,69.67
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,70.75
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,49.35
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,287.5
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,291.0
775729,Westminster Rd - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,203.5
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.84
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.16
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.5
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,127.8
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,132.7
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.1
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.03
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.14
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.1
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.8
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.6
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.32
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,64.97
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,76.1
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,49.49
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,267.8
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,312.8
775729,Westminster Rd - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,204.6
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.89
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.45
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.29
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,131.6
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,131.2
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.04
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.32
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.3
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.28
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.11
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.4
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,111.8
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,61.24
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,68.05
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,69.3
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,83.1
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,252.6
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,282.8
775729,Westminster Rd - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,287.7
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,43.78
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.76
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.31
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,185.2
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,122.8
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.5
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.01
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.56
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.99
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,116.0
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,102.6
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.3
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,81.86
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,64.82
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,48.37
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,114.7
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,340.8
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,267.9
775729,Westminster Rd - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,201.0
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,37.69
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.91
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.44
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,156.5
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,127.9
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.7
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.93
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.15
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,32.4
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.39
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,134.1
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,71.78
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,74.81
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,49.81
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,297.9
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,309.3
775729,Westminster Rd - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,208.3
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.06
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.65
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.88
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,152.3
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,121.7
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.91
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.89
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.28
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.31
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,125.1
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.45
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,67.18
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,74.85
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,43.07
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,276.2
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,307.3
775729,Westminster Rd - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,179.6
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.15
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.11
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.06
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,129.0
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,124.3
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.28
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.76
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.22
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,33.25
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.19
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,137.7
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.1
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,62.65
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,79.11
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,52.42
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,86.3
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,258.0
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,326.0
775729,Westminster Rd - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,218.0
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.11
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.8
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.54
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,132.7
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,122.5
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.24
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.48
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.44
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.09
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,113.1
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,64.82
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,72.23
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,45.25
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,266.5
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,296.9
775729,Westminster Rd - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,188.1
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.85
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.66
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.5
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,79.7
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,131.1
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,142.1
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.14
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.77
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.57
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.37
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.48
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,104.3
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.8
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,57.55
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,76.79
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,40.37
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,96.1
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,237.0
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,315.2
775729,Westminster Rd - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,167.5
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.0
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.82
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.27
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,119.9
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,118.0
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.18
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.7
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.31
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.47
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,116.1
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,51.11
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,70.3
