Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,42.86
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,210.2
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,288.1
775729,Westminster Rd - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,177.4
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.89
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.13
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.93
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,128.5
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,123.5
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.58
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.31
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.5
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.41
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.25
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,88.9
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,112.8
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.54
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,64.97
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,71.85
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,41.09
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,86.3
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,267.0
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,294.7
775729,Westminster Rd - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,170.3
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.51
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.94
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.4
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,138.2
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,122.2
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.29
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.24
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.82
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.7
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.15
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,89.6
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,63.62
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,67.87
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,39.31
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,77.1
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,262.2
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,278.0
775729,Westminster Rd - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,163.2
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.72
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.93
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.74
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,136.6
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,119.5
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.75
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.46
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,55.44
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,62.14
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,39.18
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,229.2
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,257.6
775729,Westminster Rd - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,163.1
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.23
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.7
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.5
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,146.4
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,118.6
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.71
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.96
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.39
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.57
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,55.78
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,57.79
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,39.96
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,231.5
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,240.0
775729,Westminster Rd - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,168.3
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.75
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.44
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.14
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.0
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,130.1
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.92
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.92
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.07
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,49.47
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,64.27
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,35.46
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,206.2
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,267.3
775729,Westminster Rd - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,148.1
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.59
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.78
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.72
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,107.4
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,118.9
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.5
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.09
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.43
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,48.15
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,61.37
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,37.49
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,70.5
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,202.0
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,254.1
775729,Westminster Rd - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,157.0
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.26
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.48
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.6
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,125.3
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.13
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.48
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.01
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.34
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,92.1
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,40.9
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,69.63
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,40.45
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,170.7
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,285.9
775729,Westminster Rd - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,167.9
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.89
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.86
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,110.9
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.64
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.4
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.48
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.1
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,37.02
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,60.93
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,47.88
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,87.3
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,153.9
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,250.8
775729,Westminster Rd - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,198.2
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.35
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.99
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.87
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.6
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,118.9
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.42
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.99
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.01
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,39.83
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,59.4
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,38.67
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,165.0
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,243.9
775729,Westminster Rd - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,159.9
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.87
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.6
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.94
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,130.0
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.76
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.47
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.85
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,39.5
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,38.34
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,63.83
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,39.21
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,158.2
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,261.4
775729,Westminster Rd - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,163.2
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.65
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.93
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.88
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.9
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,119.8
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.61
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
