Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.49
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,41.8
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,55.1
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,36.78
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,174.7
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,227.9
775729,Westminster Rd - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,154.5
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.17
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.83
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.72
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,138.6
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,118.9
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.43
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.98
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.64
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,48.44
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,57.24
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,39.71
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,201.9
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,237.0
775729,Westminster Rd - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,166.3
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.81
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.57
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.61
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,113.2
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,122.5
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,126.8
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.84
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.8
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.42
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,42.28
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,60.22
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,56.19
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,176.6
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,247.9
775729,Westminster Rd - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,233.0
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.6
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.89
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.36
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.5
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,118.2
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.78
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.35
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,39.37
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,59.77
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,43.41
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,164.4
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,245.6
775729,Westminster Rd - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,179.8
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.69
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.56
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.32
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,121.4
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.2
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,34.61
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,63.0
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,36.22
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,143.7
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,258.7
775729,Westminster Rd - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,149.9
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.64
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.34
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.86
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.3
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,123.8
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,37.18
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,56.32
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,39.8
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,153.5
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,230.2
775729,Westminster Rd - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,165.2
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.53
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.86
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,114.2
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.96
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.62
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,38.68
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,54.02
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,43.58
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,159.8
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,221.5
775729,Westminster Rd - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,180.4
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.28
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.89
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.85
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,106.5
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.93
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.61
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,34.53
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,49.71
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,35.19
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,143.9
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,205.1
775729,Westminster Rd - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,147.2
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.24
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.95
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.39
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,114.8
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.14
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,37.16
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,50.95
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,36.96
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,154.3
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,209.5
775729,Westminster Rd - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,154.3
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.25
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.65
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.87
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,121.7
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.28
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.52
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,37.15
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,54.95
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,37.39
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,153.7
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,225.6
775729,Westminster Rd - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,156.7
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.27
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.52
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.03
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.3
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,125.4
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,87.0
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.35
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,35.31
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,55.35
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,41.78
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,146.1
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,227.0
775729,Westminster Rd - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,173.8
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.45
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.24
