Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.08
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,115.6
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,38.22
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,53.61
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,37.16
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,157.5
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,219.6
775729,Westminster Rd - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,154.6
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.68
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.12
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.9
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.45
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,38.1
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,30.88
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,53.39
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,30.09
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,128.2
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,218.5
775729,Westminster Rd - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,126.4
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.85
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.56
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.6
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,108.5
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.06
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.79
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.71
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,38.3
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,38.1
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,35.73
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,56.33
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,31.05
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,148.2
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,230.7
775729,Westminster Rd - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,130.4
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.55
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.38
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.95
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,99.9
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.9
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.19
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,38.2
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,31.63
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,55.47
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,29.67
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,226.8
775729,Westminster Rd - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,124.4
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.04
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.59
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.74
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,28.69
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,49.46
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,29.2
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,201.9
775729,Westminster Rd - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.5
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.29
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.7
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.0
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.6
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.1
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,31.76
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,51.86
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,30.99
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,131.9
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,211.8
775729,Westminster Rd - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,129.5
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.88
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,89.6
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.85
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,27.5
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,47.37
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,28.72
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,114.6
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,194.0
775729,Westminster Rd - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,120.2
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.8
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,29.05
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,43.25
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,28.45
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,120.6
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,176.9
775729,Westminster Rd - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,119.4
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.62
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.25
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,38.6
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,30.46
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,39.95
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,28.01
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,126.0
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,163.5
775729,Westminster Rd - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,117.4
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.83
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.43
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,38.7
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,29.99
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,40.29
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,28.57
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,124.1
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,164.7
775729,Westminster Rd - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,119.6
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
