Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,29.1
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,41.86
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,27.35
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,171.2
775729,Westminster Rd - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,115.2
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.17
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.84
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.62
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,30.08
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,43.77
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,27.23
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,178.8
775729,Westminster Rd - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,114.7
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.17
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.59
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,29.9
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,41.99
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,27.95
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,171.8
775729,Westminster Rd - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,117.9
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.15
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,43.9
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.55
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,28.96
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,40.24
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,28.57
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,120.6
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,164.9
775729,Westminster Rd - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,39.86
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,28.46
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,128.9
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,163.7
775729,Westminster Rd - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,119.4
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.61
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.02
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,30.96
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,41.17
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,30.24
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,128.6
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,169.2
775729,Westminster Rd - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,126.1
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.02
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,30.74
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,41.72
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,31.03
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,128.1
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,171.4
775729,Westminster Rd - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,130.3
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.98
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.07
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.76
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.14
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,30.59
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,41.53
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,32.02
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,127.6
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,170.9
775729,Westminster Rd - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,133.8
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.93
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.52
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.62
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.58
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,33.18
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,40.49
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,32.4
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,138.2
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,166.9
775729,Westminster Rd - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,135.6
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.3
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,33.49
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,42.08
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,33.02
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,139.5
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,173.3
775729,Westminster Rd - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,138.3
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.67
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.31
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.59
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,42.3
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.18
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,30.31
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,40.94
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,35.03
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,66.5
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,127.3
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,168.9
775729,Westminster Rd - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,146.0
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.43
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.44
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.21
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
