Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.66
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,40.0
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,31.43
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,43.46
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,32.17
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,131.8
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,179.4
775729,Westminster Rd - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,135.5
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.13
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,40.1
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,31.45
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,43.39
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,33.26
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,132.0
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,179.0
775729,Westminster Rd - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,140.5
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.23
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.8
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.6
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.44
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,40.2
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,34.99
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,44.32
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,33.84
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,145.9
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,183.1
775729,Westminster Rd - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,143.7
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.31
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.97
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,42.3
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.8
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,35.71
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,41.53
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,38.95
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,73.2
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,149.0
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,171.7
775729,Westminster Rd - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,163.5
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.5
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.11
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.76
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.27
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.06
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.62
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,38.91
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,43.2
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,41.41
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,162.3
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,178.5
775729,Westminster Rd - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,173.1
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.44
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.63
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.2
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,40.5
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,36.68
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,44.45
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,40.27
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,153.6
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,183.8
775729,Westminster Rd - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,169.3
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.76
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.22
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.65
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,106.7
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.24
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.99
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,41.7
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,37.84
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,51.39
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,35.08
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,156.6
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,209.6
775729,Westminster Rd - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,146.5
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.85
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.17
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,102.2
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.39
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.79
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,40.8
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,41.8
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,35.5
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,50.11
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,37.09
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,67.5
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,147.1
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,204.6
775729,Westminster Rd - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,154.4
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.18
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.58
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,102.3
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.73
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.17
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,41.9
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,38.78
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,51.14
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,38.96
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,160.1
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,208.9
775729,Westminster Rd - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,162.2
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.33
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.84
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,109.7
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.59
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.52
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.84
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,42.0
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,42.85
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,55.17
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,40.39
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,177.0
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,225.7
775729,Westminster Rd - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,168.1
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.01
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.85
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.86
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,105.3
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.33
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.34
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.51
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.93
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.57
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,42.0
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,42.85
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,55.13
