Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,39.54
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,177.1
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,224.8
775729,Westminster Rd - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,164.3
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.57
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,108.3
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.73
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.93
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.98
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,42.1
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,43.14
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,55.2
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,39.4
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,178.5
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,225.2
775729,Westminster Rd - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,163.6
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.53
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.78
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,113.3
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.18
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.32
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.93
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.52
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.57
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.1
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,42.2
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,51.63
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,58.62
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,43.32
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,212.2
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,239.0
775729,Westminster Rd - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,179.0
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.06
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.37
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.82
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,103.2
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.38
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.29
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.96
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.05
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.45
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,42.3
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,51.4
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,56.71
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,44.66
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,211.5
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,231.1
775729,Westminster Rd - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,184.4
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.34
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.58
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.92
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.08
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.31
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.59
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.01
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.99
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.3
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.1
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,42.4
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,50.0
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,59.9
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,44.46
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,205.6
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,244.3
775729,Westminster Rd - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,184.3
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.34
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.31
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,124.0
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.74
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.75
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.89
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.15
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.08
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.5
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,42.5
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,49.97
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,64.21
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,43.85
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,77.3
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,206.0
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,262.4
775729,Westminster Rd - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,182.0
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.19
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.12
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.94
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,115.3
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.46
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.77
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.39
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.51
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.5
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,119.5
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,42.6
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,51.96
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,65.98
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,50.42
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,84.5
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,215.2
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,270.3
775729,Westminster Rd - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,210.1
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.16
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.2
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.34
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,124.3
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.34
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.78
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.1
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.09
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.01
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.64
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,77.9
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,141.7
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,42.7
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,50.59
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,64.99
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,59.89
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,106.5
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,210.0
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,266.3
775729,Westminster Rd - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,250.9
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.12
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.82
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.81
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,110.2
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.24
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.37
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.46
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.91
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.27
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.7
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,42.7
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,51.82
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,66.11
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,42.84
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,214.2
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,271.2
775729,Westminster Rd - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,178.6
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.57
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.13
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.9
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,124.2
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.94
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.66
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.6
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.56
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.42
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,42.8
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,54.11
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,69.35
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,44.7
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,224.4
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,285.4
775729,Westminster Rd - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,187.1
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.58
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.51
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.63
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,120.3
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.62
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.74
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.07
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.63
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.54
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,105.9
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,42.8
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,53.27
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,67.87
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,48.93
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,218.8
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,276.1
775729,Westminster Rd - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,202.5
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.36
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.33
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.71
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,115.2
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.19
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.4
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.1
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
