Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.77
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.75
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.41
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.7
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.8
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,42.9
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,53.32
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,68.48
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,49.14
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,219.1
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,278.3
775729,Westminster Rd - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,202.8
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.89
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.39
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.83
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,115.9
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.08
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.53
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.95
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.93
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.09
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,41.9
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,42.9
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,56.92
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,66.85
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,47.79
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,83.3
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,233.8
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,272.6
775729,Westminster Rd - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,197.6
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.54
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.84
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.95
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,122.2
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.03
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.42
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.44
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.98
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.91
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,118.4
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,42.9
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,58.01
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,68.24
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,52.91
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,89.7
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,238.4
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,278.3
775729,Westminster Rd - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,220.0
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.19
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.29
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.02
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.4
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,117.5
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.19
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.74
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,100.4
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.63
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.02
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.42
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,104.9
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,102.6
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,42.8
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,65.02
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,71.04
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,51.48
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,270.4
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,293.1
775729,Westminster Rd - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,214.8
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.95
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.24
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.9
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,107.4
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,123.5
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,27.03
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.89
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,110.2
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.3
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.97
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.28
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.78
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,112.0
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.7
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,42.8
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,70.96
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,77.41
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,50.2
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,290.1
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,314.6
775729,Westminster Rd - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,207.0
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.28
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.06
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.67
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.0
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,148.0
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,27.91
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.99
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,114.0
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,112.2
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.76
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.96
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.79
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,107.2
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,90.3
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.4
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,42.7
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,78.95
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,85.01
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,58.5
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,85.5
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,322.7
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,346.8
775729,Westminster Rd - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,243.2
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.19
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.54
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.48
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,114.4
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,133.7
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.53
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.96
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,113.0
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,106.6
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.82
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.89
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.22
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.1
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,42.6
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,75.54
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,79.38
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,53.67
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,310.4
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,324.1
775729,Westminster Rd - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,222.7
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.11
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.29
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.52
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,136.7
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,148.4
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.55
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.67
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,92.5
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.2
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.11
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.31
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.62
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,99.4
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,42.6
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,71.77
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,82.26
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,52.88
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,295.1
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,337.1
775729,Westminster Rd - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,219.6
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.53
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.23
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.84
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.9
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,144.5
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.3
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.43
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.72
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.51
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.19
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.12
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,42.6
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,67.48
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,77.14
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,49.59
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,90.9
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,278.1
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,315.9
775729,Westminster Rd - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,206.5
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.72
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.51
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.68
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.9
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,126.4
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,120.7
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.01
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.87
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.97
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,103.4
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.07
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.6
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.6
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.3
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,42.6
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,68.8
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,70.98
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,63.25
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,283.9
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,291.4
775729,Westminster Rd - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,263.8
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.72
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.84
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.74
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,115.4
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,140.2
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.4
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,31.5
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.69
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,129.1
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.43
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.07
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.16
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,42.5
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,74.64
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,72.6
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,54.31
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,80.1
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,307.3
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,298.5
775729,Westminster Rd - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,225.6
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.61
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.99
