Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.23
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.54
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,112.3
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,162.9
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.7
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,31.58
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.86
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,129.1
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,107.7
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.82
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.15
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.69
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,92.3
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,42.4
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,73.39
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,87.24
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,52.89
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,98.4
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,301.8
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,357.3
775729,Westminster Rd - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,219.9
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.22
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.79
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.06
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,136.6
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,159.5
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,135.0
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,29.95
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.46
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,122.9
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.3
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.72
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.21
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.81
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.3
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,42.4
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,77.88
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,76.45
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,59.45
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,319.5
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,312.7
775729,Westminster Rd - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,247.7
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.38
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.48
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.2
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.92
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.0
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,141.8
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,159.6
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.49
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.8
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.42
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.81
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.45
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.3
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,42.3
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,69.39
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,71.82
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,67.21
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,285.6
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,293.7
775729,Westminster Rd - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,276.6
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.05
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.35
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.36
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,120.7
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,137.5
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,122.0
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.97
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.84
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,98.5
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.42
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.87
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.02
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,101.7
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,42.3
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,67.45
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,73.07
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,66.28
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,91.6
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,278.1
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,299.8
775729,Westminster Rd - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,275.0
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.77
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.01
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.58
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,111.1
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,148.9
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.1
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.11
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.59
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.2
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.26
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.01
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.63
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,104.9
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.3
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,42.2
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,73.15
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,80.61
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,60.4
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,301.6
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,333.3
775729,Westminster Rd - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,251.2
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.22
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.77
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.38
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,138.7
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,168.0
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,130.2
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.78
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.04
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.8
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,104.4
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.99
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.52
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.39
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.2
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,42.1
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,71.99
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,86.33
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,64.42
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,297.5
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,355.6
775729,Westminster Rd - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,267.2
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,40.04
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.72
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.8
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,166.5
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,154.6
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,115.6
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.82
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.85
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.93
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.28
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.38
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.3
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,41.9
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,79.79
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,75.85
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,63.28
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,329.9
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,311.3
775729,Westminster Rd - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,262.3
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.73
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.12
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.22
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.16
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,121.9
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,157.5
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,141.2
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.71
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.37
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.3
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.28
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.71
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.06
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,112.6
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.6
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,41.9
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,77.11
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,83.31
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,73.97
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,317.8
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,341.7
775729,Westminster Rd - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,306.0
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.22
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.24
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.18
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.9
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,116.6
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,154.1
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,132.3
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.64
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.6
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,93.0
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,110.1
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.97
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.57
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.52
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,88.3
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,99.7
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,41.8
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,71.85
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,87.35
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,64.91
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,88.7
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,295.4
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,359.0
775729,Westminster Rd - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,268.7
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.61
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.96
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.37
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,41.97
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,123.8
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,148.4
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,173.5
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,26.33
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.59
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,109.0
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.2
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.85
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.46
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.74
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.0
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,107.4
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,41.6
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,76.14
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,77.42
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,79.06
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,95.8
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,313.2
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,316.7
775729,Westminster Rd - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,325.6
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.8
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.93
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.6
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.27
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,119.6
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,147.3
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,130.8
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.44
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.03
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.81
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.13
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.54
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,42.3
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.9
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,102.3
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,41.6
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
