Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,68.17
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,76.76
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,65.8
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,280.4
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,315.0
775729,Westminster Rd - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,272.3
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.79
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.91
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.92
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,123.8
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,152.1
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,119.7
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.24
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.71
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,98.0
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.51
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.12
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.3
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,100.1
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.6
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,107.4
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,41.5
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,73.54
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,82.74
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,62.73
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,303.5
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,339.3
775729,Westminster Rd - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,259.8
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.66
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.97
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.37
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,122.9
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,148.4
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.6
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.97
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.12
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.03
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.67
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,48.9
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,107.7
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,108.4
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,41.4
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,68.66
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,85.08
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,59.54
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,283.4
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,350.1
775729,Westminster Rd - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,246.9
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.02
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.76
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.75
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.69
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,48.9
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,127.9
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,136.3
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.2
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,32.32
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.87
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,133.3
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.03
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.72
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.45
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,94.7
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,108.6
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,41.3
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,85.11
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,74.34
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,64.93
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,351.9
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,305.4
775729,Westminster Rd - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,271.8
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.57
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.62
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.46
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.47
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.7
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,147.4
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,106.1
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,27.13
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.09
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,111.8
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,104.1
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.19
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.06
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.84
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.1
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,41.2
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,69.94
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,78.62
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,55.25
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,288.8
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,323.4
775729,Westminster Rd - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,228.8
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.35
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.09
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.48
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,126.4
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,133.0
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,114.2
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,26.99
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.06
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,112.5
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.06
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.11
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.65
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,88.6
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,41.1
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,78.4
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,70.26
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,52.57
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,324.2
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,290.2
775729,Westminster Rd - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,217.8
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.67
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.63
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.07
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.03
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,131.8
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,153.4
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,121.2
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.7
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.29
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,98.9
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.5
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.29
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.95
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.16
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,111.1
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,41.0
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,72.63
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,85.3
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,56.79
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,299.9
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,350.5
775729,Westminster Rd - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,237.9
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.72
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.87
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.49
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.63
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.7
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,171.2
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,131.9
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.53
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.05
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.78
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.82
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.76
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.5
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,41.0
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,67.17
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,81.36
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,66.6
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,277.1
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,333.6
775729,Westminster Rd - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,274.9
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.65
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.29
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.04
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.03
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,138.0
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,140.1
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,120.3
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.94
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.02
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.37
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.64
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.04
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,40.5
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,40.9
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,70.6
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,72.7
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,60.74
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,291.2
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,299.1
775729,Westminster Rd - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,250.8
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.52
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.83
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.59
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.5
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,135.2
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,130.2
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.71
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.5
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.19
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.57
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.13
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.7
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,40.9
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,67.41
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,70.9
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,59.91
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,279.2
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,290.5
775729,Westminster Rd - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,247.1
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.39
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.53
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.67
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.3
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,138.7
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,131.1
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.9
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.78
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.55
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.11
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.13
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,38.7
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.3
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,40.8
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,56.84
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,69.42
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,60.92
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,87.9
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,235.5
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,286.3
775729,Westminster Rd - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,252.1
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.71
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.89
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.74
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.75
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,149.0
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,148.0
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,150.5
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
