Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.72
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.25
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.83
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.92
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.88
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.4
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,107.7
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,40.8
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,68.45
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,73.91
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,68.82
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,84.7
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,282.4
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,303.8
775729,Westminster Rd - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,285.1
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.62
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.72
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.5
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,148.0
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,118.3
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.64
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.43
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.8
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.94
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.77
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,40.6
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,72.06
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,63.09
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,49.46
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,297.4
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,259.6
775729,Westminster Rd - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,204.2
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.08
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.24
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.87
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,148.4
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,120.7
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.4
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.8
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.28
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.62
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.12
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.82
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.2
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,40.6
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,70.5
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,59.64
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,69.85
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,102.1
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,289.8
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,244.8
775729,Westminster Rd - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,288.2
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.21
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,36.8
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.47
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.29
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,153.1
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.9
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,118.1
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.42
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.39
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.64
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.63
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.57
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,94.3
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.5
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,40.5
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.95
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,71.85
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,62.91
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,69.5
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,296.6
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,258.7
775729,Westminster Rd - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,286.6
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.43
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.15
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.34
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,126.3
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,136.6
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,121.5
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.78
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.88
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.61
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.47
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.24
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,40.5
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,63.82
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,67.5
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,57.09
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,262.8
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,277.0
775729,Westminster Rd - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,235.6
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.16
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.6
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.9
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.07
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,123.4
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,114.6
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,108.3
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.96
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.42
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.57
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.12
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.3
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,40.5
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,63.14
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,56.92
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,58.05
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,84.3
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,260.3
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,233.4
775729,Westminster Rd - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,239.9
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.98
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.62
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.65
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.16
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,119.0
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,109.8
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.7
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.54
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.87
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.04
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.35
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.91
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.1
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,40.5
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,62.2
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,57.88
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,53.53
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,256.1
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,237.4
775729,Westminster Rd - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,221.2
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.88
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.38
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.33
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.52
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,36.7
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,134.4
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,125.2
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,129.7
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.96
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.14
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.44
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.7
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.42
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,101.0
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.44
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,66.79
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,70.17
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,57.0
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,274.9
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,287.1
775729,Westminster Rd - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,234.3
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.68
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.93
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.34
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.22
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,124.2
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,133.2
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.8
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.73
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.69
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.59
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.28
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,101.1
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.12
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,60.36
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,73.66
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,47.54
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,249.2
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,302.1
775729,Westminster Rd - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,197.3
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.43
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.78
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.15
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.29
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,139.7
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,131.9
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.87
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.57
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.09
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.44
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,40.5
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,61.52
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,64.1
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,44.2
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,253.5
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,263.1
775729,Westminster Rd - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,182.9
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.58
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.6
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.44
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,142.5
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,121.0
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.2
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.42
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.89
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,64.0
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,58.69
