Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,39.9
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,264.1
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,240.6
775729,Westminster Rd - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,165.5
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.38
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.3
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.3
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,145.6
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,115.9
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.03
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.09
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.02
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,61.57
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,58.48
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,44.78
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,253.5
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,240.0
775729,Westminster Rd - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,184.9
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.89
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.95
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.64
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,119.3
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,127.3
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.7
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.74
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.29
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.19
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.88
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,53.72
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,65.88
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,49.79
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,221.8
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,270.5
775729,Westminster Rd - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,205.2
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.84
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.78
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.2
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,119.8
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,127.5
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.07
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.18
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.63
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.75
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,58.98
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,63.49
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,43.98
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,244.0
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,261.8
775729,Westminster Rd - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,182.7
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.43
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.04
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.57
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.63
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,116.6
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.4
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,111.1
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.93
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.43
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.73
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.25
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.13
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,41.9
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,58.7
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,68.24
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,54.6
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,242.7
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,280.6
775729,Westminster Rd - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,226.4
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,38.74
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.63
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.7
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,74.1
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,160.9
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,143.1
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.3
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.17
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.62
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.05
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.54
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.9
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,69.82
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,75.85
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,49.62
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,288.5
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,313.0
775729,Westminster Rd - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,206.1
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,40.35
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.59
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.42
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,88.6
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,168.1
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,146.9
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.66
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.24
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,91.2
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,92.3
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.11
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.6
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.63
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,40.2
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.69
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,82.12
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,76.43
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,47.87
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,340.0
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,315.6
775729,Westminster Rd - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,199.2
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,41.09
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.58
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.02
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,170.8
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,125.8
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.13
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.82
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.53
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.3
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.1
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,42.3
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,40.1
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,74.75
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,66.71
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,41.89
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,100.5
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,309.1
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,275.5
775729,Westminster Rd - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,174.1
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,37.82
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.84
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.37
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,156.9
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,136.1
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.21
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.29
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.41
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.74
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.33
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.1
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.1
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,40.1
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.45
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,78.44
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,69.88
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,45.95
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,323.7
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,288.0
775729,Westminster Rd - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,190.7
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,37.95
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.9
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.26
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,78.7
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,157.9
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,119.8
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.36
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.69
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,106.8
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.04
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.1
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.34
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,40.0
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,81.35
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,62.69
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,47.6
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,337.2
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,258.0
775729,Westminster Rd - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,196.8
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.19
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.17
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.83
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,129.5
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,129.5
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,112.2
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.14
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.18
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.6
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.18
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.38
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,40.0
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,63.92
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,63.54
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,53.93
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,264.7
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,261.7
775729,Westminster Rd - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,223.9
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.29
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.09
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.78
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,142.4
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,136.2
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.18
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.04
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
