Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.03
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.31
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.28
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,64.5
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,70.44
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,48.04
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,267.2
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,290.5
775729,Westminster Rd - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,200.2
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.53
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.88
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.39
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,118.0
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,128.6
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.1
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.17
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.46
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.73
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.96
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.32
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.3
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.9
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,63.43
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,66.31
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,50.42
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,262.6
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,275.5
775729,Westminster Rd - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,208.8
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.61
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.43
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.53
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.53
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.9
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,135.3
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.6
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.33
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.09
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.02
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.64
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.18
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,100.0
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.9
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,66.78
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,72.26
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,52.5
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,277.5
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,298.4
775729,Westminster Rd - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,218.1
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.62
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.97
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.96
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,127.3
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,132.4
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.88
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.38
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.05
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.26
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.26
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,116.6
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,142.3
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,63.55
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,73.61
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,63.07
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,263.5
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,303.8
775729,Westminster Rd - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,261.2
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.65
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.23
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.61
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,127.5
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,142.6
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.9
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.7
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.88
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.18
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.59
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.87
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,109.2
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.9
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,128.2
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,69.54
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,73.7
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,63.98
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,288.3
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,304.9
775729,Westminster Rd - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,265.6
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.81
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.15
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.73
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.8
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,129.9
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.76
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.46
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,95.3
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.72
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.26
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.42
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,115.6
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.0
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,79.29
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,68.88
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,46.03
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,329.1
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,285.8
775729,Westminster Rd - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,194.3
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.7
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.16
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.97
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,140.5
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,120.5
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.46
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.24
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.84
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.79
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.42
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.6
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,78.0
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,60.18
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,44.26
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,323.9
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,248.9
775729,Westminster Rd - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,186.7
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.35
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.45
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.47
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.1
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,130.9
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.3
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.96
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.02
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.49
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.04
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.72
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,64.8
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,65.51
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,42.68
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,77.1
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,269.8
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,270.7
775729,Westminster Rd - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,178.6
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.71
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.6
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.23
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,132.7
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,133.8
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.7
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.03
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.84
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.38
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.82
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,66.59
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,67.99
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,52.29
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,277.1
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,284.0
775729,Westminster Rd - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,219.4
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.57
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.19
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.67
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.75
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,125.8
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,149.2
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,103.5
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.97
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.77
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.49
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.12
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.26
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.1
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,64.66
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,72.56
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,54.65
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,268.2
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,301.0
775729,Westminster Rd - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,227.1
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.63
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.34
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.57
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.72
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,146.7
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,116.3
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,103.8
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.46
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.81
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.6
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.07
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.51
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.7
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.4
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,70.4
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,60.45
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,53.25
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,292.0
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,251.3
775729,Westminster Rd - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,223.2
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,38.21
