Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.62
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.94
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,158.2
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,108.0
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.3
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.72
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.02
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,91.1
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.56
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.45
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.91
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,75.49
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,58.09
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,45.79
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,312.9
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,241.2
775729,Westminster Rd - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,191.3
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.74
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.43
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.04
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.87
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,144.8
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,131.0
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.0
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.09
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.47
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,103.8
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.37
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.98
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.22
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.1
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,76.89
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,69.49
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,55.19
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,318.9
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,288.4
775729,Westminster Rd - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,228.6
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,37.77
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.24
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.25
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,158.3
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,125.6
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.0
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.75
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.32
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.96
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.02
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.33
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,100.3
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.8
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,73.48
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,70.59
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,53.85
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,306.7
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,292.4
775729,Westminster Rd - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,224.1
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.4
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.91
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.14
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,111.3
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,116.1
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.01
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.03
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.76
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.45
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.9
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,59.45
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,64.67
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,42.39
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,248.2
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,269.0
775729,Westminster Rd - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,177.6
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.84
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.58
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.65
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,116.1
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,110.4
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.68
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.68
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.84
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.39
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,39.5
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,39.2
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,62.2
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,56.57
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,46.77
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,258.5
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,235.0
775729,Westminster Rd - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,194.7
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.38
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.56
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.4
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,141.9
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,122.7
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,99.8
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.77
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.89
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.09
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.04
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,48.5
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,70.23
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,62.48
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,43.63
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,293.0
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,258.9
775729,Westminster Rd - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,183.9
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.66
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.53
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.88
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,148.4
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,126.2
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.27
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.96
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.5
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.64
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.67
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.3
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.04
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,67.43
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,62.13
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,47.93
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,280.0
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,258.4
775729,Westminster Rd - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,199.9
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.46
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.99
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.75
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,143.5
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,136.7
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.6
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.22
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.75
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.76
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.14
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,110.4
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,68.81
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,74.96
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,48.41
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,287.2
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,312.0
775729,Westminster Rd - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,201.8
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.73
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.4
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.82
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,145.7
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,147.7
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.27
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.07
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.09
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.07
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.07
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,98.7
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,96.7
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.6
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.22
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,76.1
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,76.54
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,46.98
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,315.8
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,318.2
775729,Westminster Rd - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,198.0
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.33
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.9
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.85
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.1
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,123.9
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.3
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.96
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.95
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.16
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.1
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,54.7
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,121.2
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,117.3
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,74.24
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,62.69
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,57.14
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,308.3
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,260.6
775729,Westminster Rd - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,237.6
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.26
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.66
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.82
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,113.6
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.59
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.69
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.95
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.68
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,40.9
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,102.5
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
