Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,60.65
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,62.41
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,60.09
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,251.3
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,257.7
775729,Westminster Rd - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,248.3
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.3
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.56
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.79
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.11
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,129.7
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,141.6
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.35
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.57
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.97
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.52
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,89.5
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,100.0
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,60.53
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,75.11
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,51.75
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,249.0
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,306.8
775729,Westminster Rd - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,212.5
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.57
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.71
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.17
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.08
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,131.8
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.8
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.0
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.33
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.81
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.21
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.4
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,104.2
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.01
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,57.31
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,73.71
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,44.22
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,235.8
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,301.3
775729,Westminster Rd - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,182.2
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.47
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.33
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.17
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,139.0
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,148.3
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.1
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.7
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.43
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.26
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.38
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,58.08
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,72.29
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,44.07
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,239.0
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,295.0
775729,Westminster Rd - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,181.7
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,37.35
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.69
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.75
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,69.3
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,157.6
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,146.2
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,102.5
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.35
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.2
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.33
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.84
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.7
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,63.79
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,73.38
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,46.32
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,262.3
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,300.3
775729,Westminster Rd - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,190.7
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.9
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.11
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.86
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,126.1
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,127.4
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.84
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.35
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.32
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.48
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,55.02
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,68.28
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,42.17
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,227.1
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,280.2
775729,Westminster Rd - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,174.5
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.7
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.57
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.52
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,128.8
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,132.8
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.74
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.02
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.39
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,55.99
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,69.71
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,38.78
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,72.7
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,231.0
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,283.4
775729,Westminster Rd - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,160.9
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,42.73
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.43
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,175.8
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,148.2
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.94
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.61
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.18
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.68
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.04
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,92.7
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,72.41
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,68.71
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,34.65
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,104.0
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,298.1
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,280.2
775729,Westminster Rd - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,144.2
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.59
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.69
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.29
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,124.7
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,138.7
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.19
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,29.7
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.51
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,123.9
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,64.74
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,68.39
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,33.17
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,108.7
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,267.9
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,282.0
775729,Westminster Rd - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,139.6
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.69
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.1
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.97
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,119.2
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,132.3
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.27
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.66
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.47
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,89.9
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,58.12
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,66.84
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,34.92
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,86.3
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,242.0
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,276.9
775729,Westminster Rd - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,146.7
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.46
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.76
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.77
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,105.9
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,122.9
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.75
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.66
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.05
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,35.9
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,52.84
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,60.57
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,38.66
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,218.5
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,250.1
775729,Westminster Rd - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,161.5
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.23
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.86
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.26
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,134.6
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,130.8
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
