Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.27
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.49
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.39
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,40.9
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.1
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,60.04
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,61.51
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,36.91
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,247.9
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,253.5
775729,Westminster Rd - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,154.4
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,37.41
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.53
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.73
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,156.3
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,142.7
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.9
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.03
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.99
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.3
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.17
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,63.97
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,63.86
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,46.89
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,264.8
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,264.4
775729,Westminster Rd - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,193.5
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.26
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.89
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.38
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,113.2
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,127.0
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.75
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.47
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.91
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,42.3
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.1
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,47.51
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,62.12
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,51.7
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,196.4
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,255.1
775729,Westminster Rd - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,213.8
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.6
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.97
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.07
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.2
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,139.3
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,100.3
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.04
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.15
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.54
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.38
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,109.6
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,45.71
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,66.55
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,56.41
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,93.3
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,188.5
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,272.4
775729,Westminster Rd - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,233.3
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.14
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.94
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.7
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,125.3
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,123.6
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.47
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.52
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.26
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,38.7
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,50.56
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,56.94
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,37.12
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,213.8
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,235.5
775729,Westminster Rd - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,156.2
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.85
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.26
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.97
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,67.5
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,163.1
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,121.0
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.29
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.33
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.63
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.11
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.7
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,38.7
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,69.26
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,65.6
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,49.18
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,288.2
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,272.0
775729,Westminster Rd - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,206.6
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.98
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.62
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.96
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.1
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,113.6
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.05
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.76
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.8
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.39
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,41.1
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,38.7
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,52.07
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,56.07
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,42.74
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,215.3
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,231.0
775729,Westminster Rd - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,180.6
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.55
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.61
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.99
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.8
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,125.7
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.96
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.62
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.5
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.94
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.06
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,38.7
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,46.46
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,63.29
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,64.9
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,193.7
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,260.3
775729,Westminster Rd - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,151.1
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.25
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.27
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.05
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,128.2
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.85
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.86
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,41.69
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,68.98
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,31.04
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,173.2
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,283.6
775729,Westminster Rd - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,130.5
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.09
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.0
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.9
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.3
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,119.4
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.8
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,44.14
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,60.09
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,31.82
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,183.2
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,247.9
775729,Westminster Rd - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,133.8
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.71
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.55
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,117.5
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.19
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,41.83
