Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,55.69
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,36.05
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,175.9
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,229.6
775729,Westminster Rd - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,151.5
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.95
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.96
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.5
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,119.2
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.56
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.86
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,37.63
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,59.38
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,39.3
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,156.5
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,245.0
775729,Westminster Rd - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,164.0
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.86
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.3
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.23
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,112.0
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.07
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.05
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,37.81
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,54.2
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,31.82
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,157.2
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,223.1
775729,Westminster Rd - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,133.4
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.33
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.24
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.83
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.8
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,116.1
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.81
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,39.49
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,53.83
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,32.84
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,163.4
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,221.5
775729,Westminster Rd - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,137.7
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.13
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.77
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.48
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,117.8
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.1
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.99
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.54
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,41.37
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,53.28
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,38.12
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,170.9
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,218.0
775729,Westminster Rd - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,158.1
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.09
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.31
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.64
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,116.2
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,37.69
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,52.38
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,35.94
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,156.3
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,214.3
775729,Westminster Rd - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,148.9
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.89
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.61
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.2
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.8
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.39
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.34
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.46
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,44.22
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,55.89
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,35.13
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,185.2
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,227.8
775729,Westminster Rd - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,145.4
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.54
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.16
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.05
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.1
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,139.3
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.39
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,39.75
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,62.42
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,33.93
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,164.6
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,254.7
775729,Westminster Rd - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,140.9
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.89
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.6
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.51
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,104.5
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,33.76
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,47.81
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,32.52
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,140.6
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,195.4
775729,Westminster Rd - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,135.5
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.85
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.16
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.64
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,114.7
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,106.3
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,45.74
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,47.48
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,30.63
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,188.1
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,193.6
775729,Westminster Rd - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,127.7
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.66
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.82
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,104.8
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.63
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,38.7
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,47.7
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,27.58
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,159.0
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,193.8
775729,Westminster Rd - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,114.9
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.04
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.1
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.42
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.8
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
