Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,39.2
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,31.14
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,42.91
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,35.24
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,174.1
775729,Westminster Rd - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,145.8
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.99
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.78
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.49
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,92.9
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.47
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,30.61
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,45.96
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,34.19
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,187.5
775729,Westminster Rd - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.73
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.22
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.14
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,98.4
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.81
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,31.31
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,51.19
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,32.5
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,129.3
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,208.5
775729,Westminster Rd - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,136.4
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.55
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.81
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.8
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,31.91
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,42.41
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,32.64
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,131.5
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,172.5
775729,Westminster Rd - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,135.2
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.61
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.5
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.7
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,32.81
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,40.29
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,28.18
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,136.3
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,165.3
775729,Westminster Rd - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.53
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.44
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.47
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,32.16
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,42.7
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,29.49
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,133.9
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,175.4
775729,Westminster Rd - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,123.3
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.35
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,40.0
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,30.75
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,41.36
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,29.37
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,128.3
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,169.8
775729,Westminster Rd - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,123.5
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.45
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.54
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,40.1
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,31.16
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,43.25
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,31.38
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,129.7
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,177.4
775729,Westminster Rd - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,130.4
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.98
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,40.2
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,32.01
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,41.91
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,30.29
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,132.8
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,171.9
775729,Westminster Rd - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.97
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.7
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.3
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.5
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.62
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,37.19
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,42.48
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,31.99
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,154.9
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,174.0
775729,Westminster Rd - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,132.8
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.41
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.23
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,33.86
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,42.61
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,30.83
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,174.7
775729,Westminster Rd - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
