Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.73
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.82
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,89.3
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.06
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,40.6
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,30.96
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,44.15
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,32.4
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,129.1
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,181.3
775729,Westminster Rd - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,135.4
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.79
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.16
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,40.7
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,33.89
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,44.66
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,32.2
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,52.5
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,139.6
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,181.9
775729,Westminster Rd - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.24
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.53
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.0
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,40.8
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,33.66
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,44.86
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,32.22
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,181.7
775729,Westminster Rd - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,133.1
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.58
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.39
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.91
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,40.9
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,37.01
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,43.1
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,33.2
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,152.6
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,175.0
775729,Westminster Rd - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,137.4
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.95
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,41.1
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,32.95
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,43.31
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,31.12
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,135.9
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,176.4
775729,Westminster Rd - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.28
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.63
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.76
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.48
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,41.2
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,36.45
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,42.35
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,31.34
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,151.7
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,173.0
775729,Westminster Rd - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.13
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.24
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.23
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.76
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,41.4
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,38.91
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,43.67
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,31.76
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,160.1
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,177.8
775729,Westminster Rd - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,131.6
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.3
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.96
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.3
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.18
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.61
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,41.5
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,38.42
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,43.84
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,30.9
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,158.2
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,178.3
775729,Westminster Rd - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,128.4
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.38
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.15
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.15
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.71
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,41.6
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,35.6
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,45.01
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,30.16
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,146.5
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,183.3
775729,Westminster Rd - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,125.6
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.43
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.32
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.3
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,41.7
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,36.44
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,46.07
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,28.89
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,150.1
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,187.9
775729,Westminster Rd - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,121.1
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.06
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.29
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.32
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.41
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.24
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.1
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,41.9
