Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,38.01
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,45.2
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,32.17
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,156.6
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,184.1
775729,Westminster Rd - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,133.5
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.6
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.28
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.3
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.5
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.04
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,42.0
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,51.45
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,45.52
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,29.71
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,70.9
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,212.0
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,185.6
775729,Westminster Rd - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.1
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.53
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.57
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,115.6
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.75
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.36
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.77
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,39.68
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,55.56
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,45.6
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,164.1
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,225.8
775729,Westminster Rd - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,189.4
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.52
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.52
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,115.3
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.83
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.58
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.82
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,40.97
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,56.93
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,39.19
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,169.1
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,231.5
775729,Westminster Rd - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,162.4
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.82
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.33
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.24
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.5
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,114.6
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.5
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.46
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.96
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,42.84
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,55.48
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,39.28
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,176.2
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,225.6
775729,Westminster Rd - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,162.4
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.75
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.23
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.73
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,114.2
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.24
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.37
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.72
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,42.65
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,56.13
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,37.29
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,175.9
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,228.3
775729,Westminster Rd - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,154.5
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.4
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.4
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.3
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,123.4
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.17
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.65
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.53
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,40.48
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,61.55
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,39.88
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,167.3
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,250.8
775729,Westminster Rd - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,164.6
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.07
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.03
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.64
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,117.7
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.39
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.95
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.39
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.1
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.99
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,47.85
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,62.09
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,41.3
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,196.5
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,253.1
775729,Westminster Rd - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,170.6
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.63
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.96
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.02
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.5
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,105.1
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.08
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.62
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.71
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.38
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,40.9
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,47.29
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,53.75
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,41.51
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,193.9
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,218.9
775729,Westminster Rd - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,171.7
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.53
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.79
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.47
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,108.6
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.87
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.19
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.88
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.12
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,40.0
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,44.01
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,56.54
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,44.69
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,181.0
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,230.2
775729,Westminster Rd - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,184.8
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.39
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.07
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.83
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,102.2
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.12
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.75
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.9
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,40.0
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,42.79
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,54.11
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,45.07
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,177.1
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,221.0
775729,Westminster Rd - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,186.6
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.92
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.5
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.92
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,108.0
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
