Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.93
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.92
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.52
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.8
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.7
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,40.1
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,46.14
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,55.95
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,46.34
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,190.9
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,229.0
775729,Westminster Rd - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,192.0
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.07
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.76
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.11
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.3
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,116.5
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.46
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.92
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.39
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.03
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.9
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,40.2
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,49.4
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,60.61
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,45.85
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,202.9
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,246.8
775729,Westminster Rd - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,188.9
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.17
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.33
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.27
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,111.4
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.86
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.64
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.85
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.44
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.73
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.7
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,53.87
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,61.41
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,48.89
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,220.8
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,250.5
775729,Westminster Rd - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,200.8
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.63
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.8
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.78
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,126.0
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.58
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.84
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.9
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.32
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.49
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.03
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.3
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,57.53
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,70.13
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,51.69
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,235.9
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,286.4
775729,Westminster Rd - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,213.5
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.97
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.41
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.3
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,128.2
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.85
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.23
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.71
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.82
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.35
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.8
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,57.53
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,65.47
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,51.21
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,236.9
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,267.8
775729,Westminster Rd - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,212.2
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.74
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.82
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.9
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,126.0
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.55
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.28
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.73
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.02
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.7
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.7
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,107.1
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,54.02
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,65.12
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,51.26
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,79.9
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,222.8
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,267.1
775729,Westminster Rd - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,212.8
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.17
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.56
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.8
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.8
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,129.5
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.5
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.93
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.57
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.49
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.94
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,121.3
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,56.24
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,68.98
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,58.66
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,232.7
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,283.9
775729,Westminster Rd - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,247.2
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.72
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.05
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.4
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.4
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,123.0
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.82
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.28
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.76
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.06
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.02
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.07
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,101.3
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,122.7
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,58.59
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,72.36
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,67.23
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,242.4
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,297.7
775729,Westminster Rd - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,278.7
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.22
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.32
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.77
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,108.2
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,120.7
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.02
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.16
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.75
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.07
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.34
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.6
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,114.4
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,58.98
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,69.54
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,55.28
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,244.6
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,286.7
775729,Westminster Rd - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,230.9
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.33
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.34
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.18
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,66.5
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.9
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,128.6
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.3
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.26
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.6
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.0
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.1
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.9
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.24
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,117.7
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,64.69
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,70.84
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,54.35
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,267.0
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,291.4
775729,Westminster Rd - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,226.2
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.57
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.84
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.07
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,118.0
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,131.0
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.8
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.92
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.49
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.83
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.18
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.33
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,109.8
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
