Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,64.32
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,73.52
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,57.62
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,265.6
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,302.8
775729,Westminster Rd - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,239.4
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.9
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.74
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.6
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,132.4
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,130.4
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.62
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.79
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.76
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.01
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.06
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,125.5
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,70.27
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,71.53
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,60.16
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,290.3
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,294.5
775729,Westminster Rd - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,250.4
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.05
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.24
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.28
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,53.5
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,125.0
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,128.6
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.27
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.13
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.62
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.59
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,46.29
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,114.3
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,192.2
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,66.94
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,68.96
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,79.88
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,134.3
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,277.5
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,284.5
775729,Westminster Rd - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,331.6
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.73
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.19
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.09
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,142.1
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,145.2
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.8
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.31
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.94
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.2
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.57
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.27
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,130.4
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,69.24
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,77.7
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,63.39
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,93.4
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,287.4
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,320.6
775729,Westminster Rd - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,264.5
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.32
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.19
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.25
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,121.6
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,137.1
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.6
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.96
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.77
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,82.3
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.98
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.61
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.49
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,143.4
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,67.26
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,75.58
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,68.89
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,98.0
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,278.8
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,312.1
775729,Westminster Rd - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,286.5
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.87
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.74
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.22
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,131.9
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,143.1
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.9
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.88
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.95
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,99.8
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.23
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.8
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.05
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.1
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,68.97
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,75.49
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,60.12
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,81.1
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,285.5
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,311.9
775729,Westminster Rd - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,250.2
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.32
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.89
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.77
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,133.8
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.2
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,102.6
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.45
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.63
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.4
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.57
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.17
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.9
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,71.16
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,68.1
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,54.84
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,294.8
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,280.9
775729,Westminster Rd - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,227.8
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.5
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.86
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.53
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,117.8
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,139.6
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.68
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.92
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.26
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.35
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.62
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,62.44
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,72.12
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,52.16
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,258.3
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,297.9
775729,Westminster Rd - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,216.8
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.87
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.85
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.03
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,122.1
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,138.7
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.7
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.94
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.12
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.96
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.49
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.99
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,40.8
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,64.77
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,74.46
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,49.38
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,264.9
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,305.5
775729,Westminster Rd - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,203.7
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.96
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.89
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.44
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,115.1
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,146.9
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,121.9
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.31
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.69
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.63
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.81
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.32
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,63.91
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,76.39
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,55.26
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,90.9
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,261.0
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,314.4
775729,Westminster Rd - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,226.9
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,44.74
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.69
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,40.49
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,182.9
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,138.3
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,166.1
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.3
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.7
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,104.2
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.02
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.13
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.95
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.1
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,85.06
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,65.52
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,70.2
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,101.4
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,347.4
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,267.2
775729,Westminster Rd - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,287.4
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.51
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.06
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.54
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,150.4
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,126.3
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,113.7
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.56
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.57
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
