Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.56
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.12
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.04
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,70.63
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,62.75
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,56.47
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,288.8
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,255.9
775729,Westminster Rd - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,232.3
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.97
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.68
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.7
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,115.1
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,142.4
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.4
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.7
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.14
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.1
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.53
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.62
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,118.7
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,58.78
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,71.35
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,70.62
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,113.3
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,241.4
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,290.7
775729,Westminster Rd - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,290.6
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.52
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.91
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.52
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,117.6
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,130.5
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,123.9
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.53
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.66
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.43
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.83
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,32.27
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,137.6
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,59.47
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,70.4
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,70.37
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,114.2
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,244.0
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,286.8
775729,Westminster Rd - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,289.7
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.15
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.62
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.24
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,116.9
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,133.1
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.4
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.32
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.39
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.7
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.21
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.63
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,34.72
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.1
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,148.1
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,61.69
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,72.65
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,70.06
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,111.0
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,253.9
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,295.9
775729,Westminster Rd - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,290.2
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.16
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.42
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.28
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,128.0
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,148.7
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,112.1
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.51
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.35
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,104.3
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.01
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.46
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.31
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,60.69
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,82.23
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,56.33
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,249.2
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,336.8
775729,Westminster Rd - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,231.7
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,42.75
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.51
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.69
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,176.7
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,152.9
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.5
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.66
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.4
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.33
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.19
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.93
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,70.74
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,81.37
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,57.7
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,290.9
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,333.0
775729,Westminster Rd - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,237.1
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.64
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.99
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.07
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,146.9
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,134.5
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.97
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.66
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.5
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.71
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.88
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,117.6
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,69.12
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,83.35
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,50.18
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,88.4
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,283.9
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,339.9
775729,Westminster Rd - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,207.7
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.46
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.79
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.95
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,121.2
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,125.5
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,103.6
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.79
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.3
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.57
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,31.31
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.37
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,130.1
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,59.53
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,83.89
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,54.57
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,91.3
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,244.3
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,342.6
775729,Westminster Rd - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,225.3
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.47
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.63
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.31
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,132.9
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,129.2
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,128.9
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.03
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.36
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.87
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,37.64
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.25
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,86.5
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,153.4
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.3
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,40.2
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,66.37
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,87.64
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,61.49
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,93.7
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,271.2
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,356.4
775729,Westminster Rd - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,252.5
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.04
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.83
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.95
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.4
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,125.9
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.1
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.06
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.2
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.13
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,29.91
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.36
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,121.7
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,40.1
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,64.23
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,78.95
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,61.15
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,263.2
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,321.1
775729,Westminster Rd - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,252.6
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.92
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.29
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.33
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,147.7
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,145.1
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,153.8
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.35
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.91
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.1
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.31
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.52
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.41
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,107.2
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,40.1
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,69.57
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,78.72
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,67.39
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,285.2
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,321.4
775729,Westminster Rd - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,277.0
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
