Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.06
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.0
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.24
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,148.7
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,146.9
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,136.8
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.54
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.49
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.7
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.27
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.32
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.25
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.7
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,102.1
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,40.1
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,69.88
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,79.81
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,62.12
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,80.5
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,286.6
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,327.1
775729,Westminster Rd - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,255.2
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.35
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.07
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.35
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,147.3
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,154.0
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.2
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.75
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.75
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.38
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.94
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,40.0
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,63.19
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,74.2
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,65.85
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,263.1
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,307.9
775729,Westminster Rd - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,274.3
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.83
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.03
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.99
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,144.5
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,161.3
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,117.0
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.42
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.9
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.18
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.07
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.89
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,112.9
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,60.61
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,80.52
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,63.2
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,83.3
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,252.0
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,333.8
775729,Westminster Rd - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,263.1
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.84
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.6
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.81
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,124.0
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,159.5
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.7
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.09
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,100.6
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.49
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.61
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.77
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,90.7
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,110.7
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.8
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,61.5
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,89.3
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,61.44
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,255.8
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,369.0
775729,Westminster Rd - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,255.4
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.61
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.45
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.17
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.8
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,167.5
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.7
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.39
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.05
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.0
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.63
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.9
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.48
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,103.3
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,106.8
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,55.64
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,89.4
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,66.79
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,107.8
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,231.6
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,369.6
775729,Westminster Rd - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,276.9
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.02
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.57
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.22
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,116.7
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,163.1
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,122.2
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.05
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.05
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,107.8
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.06
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.11
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.86
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,40.9
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,103.8
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,58.11
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,86.73
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,68.13
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,90.3
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,241.8
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,357.2
775729,Westminster Rd - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,282.8
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.68
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.35
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.63
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,132.1
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,142.5
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,124.8
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.91
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.01
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.36
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.16
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.56
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.28
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,107.3
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,69.75
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,74.91
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,65.27
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,289.3
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,310.2
775729,Westminster Rd - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,270.2
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.97
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.48
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.89
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,133.2
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,145.7
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,112.0
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.45
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.12
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.12
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.85
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.09
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,89.1
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,115.9
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,64.53
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,84.45
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,53.66
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,267.2
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,347.2
775729,Westminster Rd - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,225.3
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.79
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.3
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.84
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.64
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,151.6
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,151.7
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.94
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.58
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.83
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,107.6
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,110.9
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,74.6
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,86.6
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,48.58
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,308.6
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,356.2
775729,Westminster Rd - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,201.4
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.54
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.17
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.38
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,131.3
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,157.8
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.7
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.84
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.02
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.3
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,29.02
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.27
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.61
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,120.4
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,73.4
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,86.46
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,62.41
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,303.0
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,356.0
775729,Westminster Rd - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,258.7
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.57
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.96
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.7
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,138.6
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,131.3
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,115.0
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.98
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.81
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,29.67
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.03
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,122.2
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.1
