Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,65.17
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,78.6
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,59.02
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,268.7
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,322.8
775729,Westminster Rd - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,244.1
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.46
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.3
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.48
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,147.0
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,136.5
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.2
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.83
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.83
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.67
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.58
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,109.7
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.3
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,66.11
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,78.8
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,56.71
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,272.9
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,323.3
775729,Westminster Rd - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,236.4
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.09
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.6
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.11
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,141.4
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,141.9
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.49
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.73
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.75
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.91
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,110.1
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,63.16
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,79.84
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,52.02
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,261.3
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,327.3
775729,Westminster Rd - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,215.4
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.04
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.72
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.9
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,128.2
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,130.1
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,116.5
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.7
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.2
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.06
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.95
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.8
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,110.5
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,61.8
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,74.88
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,60.38
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,255.0
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,307.1
775729,Westminster Rd - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,250.8
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.85
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.56
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.25
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,119.2
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,137.7
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.33
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.21
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.38
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.95
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.67
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.8
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,58.56
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,69.73
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,58.62
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,241.8
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,286.2
775729,Westminster Rd - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,243.0
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.06
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.99
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.37
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,132.5
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,147.0
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.31
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.23
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.9
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.43
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.49
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.85
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.6
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,61.81
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,72.71
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,53.53
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,254.8
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,298.0
775729,Westminster Rd - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,221.7
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.1
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.87
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.5
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,133.0
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,146.6
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.1
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.45
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.21
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.08
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.86
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.8
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,61.63
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,71.94
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,52.28
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,254.0
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,294.8
775729,Westminster Rd - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,216.1
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,41.07
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,41.85
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.96
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,169.4
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,171.9
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,121.7
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.77
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.53
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.06
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.34
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.65
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,39.2
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,68.84
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,82.73
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,61.67
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,74.1
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,284.1
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,340.2
775729,Westminster Rd - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,255.4
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.15
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.55
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.19
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,137.2
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,170.8
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,153.0
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.24
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,108.9
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.49
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.68
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.73
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.1
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,39.2
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,64.2
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,84.46
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,66.48
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,264.8
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,346.9
775729,Westminster Rd - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,275.2
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.73
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.81
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.04
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,148.5
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,167.9
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.2
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.55
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,97.4
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.53
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.31
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,63.12
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,79.66
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,63.09
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,261.7
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,327.4
775729,Westminster Rd - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,260.8
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.82
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.08
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.82
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,135.2
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,140.8
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,133.3
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.2
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.77
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.61
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.99
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.73
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,58.68
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,69.69
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,63.27
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,73.7
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,242.2
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,286.8
775729,Westminster Rd - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,262.2
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.42
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.36
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.29
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,125.4
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,150.6
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.0
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
