Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.1
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.85
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.3
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.19
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.89
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.5
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,59.71
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,77.1
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,63.64
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,246.8
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,317.4
775729,Westminster Rd - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,264.0
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.3
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.68
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.49
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,112.9
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,130.5
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.18
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.82
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.81
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.07
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,53.92
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,72.66
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,53.54
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,72.7
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,223.5
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,299.7
775729,Westminster Rd - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,222.3
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.32
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.71
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.95
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,117.2
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,122.5
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.8
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.73
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.99
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.37
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.52
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,53.61
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,64.8
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,53.55
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,221.7
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,267.4
775729,Westminster Rd - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,222.1
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.3
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.53
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.6
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,141.9
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,134.5
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,111.8
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.62
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.2
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.84
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.09
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.97
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.1
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.73
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,63.44
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,67.23
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,55.77
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,264.0
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,277.6
775729,Westminster Rd - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,231.5
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.17
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.67
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.09
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,141.4
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,130.4
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.34
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,30.94
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.69
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.55
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,128.9
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.61
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,75.68
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,67.71
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,53.61
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,313.1
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,279.3
775729,Westminster Rd - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,222.5
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.15
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.28
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.14
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,126.0
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,133.9
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,117.8
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.26
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.32
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.14
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.76
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,110.4
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.1
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,67.69
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,68.67
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,59.1
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,280.1
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,283.1
775729,Westminster Rd - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,246.1
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.63
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.49
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.71
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,111.0
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,121.4
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,103.3
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.28
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.13
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.72
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.32
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.05
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,60.63
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,66.94
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,55.26
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,69.3
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,252.1
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,275.4
775729,Westminster Rd - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,228.8
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.49
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.2
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.1
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,114.8
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,142.0
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.8
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.46
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.41
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.76
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.63
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,121.6
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.9
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.5
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,72.9
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,79.43
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,62.77
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,302.0
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,327.9
775729,Westminster Rd - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,260.0
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.99
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.95
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.51
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.5
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,128.1
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,140.2
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,150.6
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.37
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.12
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.7
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.08
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.87
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.56
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,95.8
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,103.7
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,103.4
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.88
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,66.4
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,77.49
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,68.23
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,274.4
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,321.6
775729,Westminster Rd - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,282.5
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.81
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.36
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.56
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,147.5
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.9
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.76
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.49
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.92
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.37
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.22
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,111.7
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.7
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,105.3
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,74.49
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,66.22
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,56.51
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,309.8
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,274.4
775729,Westminster Rd - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,234.7
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,38.05
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.97
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.9
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,160.5
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,133.4
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,121.7
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.19
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.82
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.32
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.09
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.3
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,98.2
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,121.6
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,38.7
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
