Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,79.57
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,78.87
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,57.37
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,92.8
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,331.9
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,326.8
775729,Westminster Rd - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,239.4
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.99
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.71
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.22
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.18
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,139.8
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.3
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,133.3
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.46
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.11
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.94
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.71
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.36
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,100.7
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,128.5
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,115.2
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,38.6
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,75.12
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,82.04
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,66.05
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,311.5
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,340.0
775729,Westminster Rd - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,274.8
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.98
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.04
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.01
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.6
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,129.2
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,139.2
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.7
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.76
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.1
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.8
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.04
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.1
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,34.45
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,108.9
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,145.0
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,67.84
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,81.22
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,74.79
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,283.5
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,336.8
775729,Westminster Rd - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,311.8
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.38
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.93
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.08
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,147.2
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,137.4
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.7
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.74
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.96
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.1
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.51
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,28.56
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.28
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.3
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,119.5
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,122.4
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,73.62
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,83.46
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,65.15
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,306.2
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,345.5
775729,Westminster Rd - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,270.6
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.04
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.18
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.15
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,133.3
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,133.7
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.1
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.72
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.84
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.01
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.61
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.23
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,123.1
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,72.77
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,74.63
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,60.02
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,301.8
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,309.0
775729,Westminster Rd - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,251.5
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,38.25
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.32
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.47
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,159.6
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,121.6
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.49
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.45
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.28
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.78
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.83
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,71.02
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,63.55
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,49.78
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,294.8
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,263.4
775729,Westminster Rd - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,207.3
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.4
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.91
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.71
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,132.1
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,132.6
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,103.9
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.07
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.13
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.34
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.75
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.83
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,105.9
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.2
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,61.81
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,76.79
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,54.64
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,80.3
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,257.9
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,318.7
775729,Westminster Rd - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,227.5
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.38
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.48
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.38
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,117.9
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,131.1
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.9
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.28
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.88
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.2
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.03
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.49
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,58.86
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,73.39
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,53.98
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,244.7
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,303.7
775729,Westminster Rd - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,224.8
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.32
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.75
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,108.9
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,168.3
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.4
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.92
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.53
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.2
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.17
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.1
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,117.9
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,38.2
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,60.72
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,79.44
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,61.52
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,253.6
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,330.3
775729,Westminster Rd - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,256.0
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,39.89
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.88
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.24
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,88.9
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,169.0
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,137.9
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.94
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.81
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,28.94
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.34
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,119.3
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.7
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,38.1
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,67.45
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,76.77
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,53.06
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,107.2
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,283.2
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,313.2
775729,Westminster Rd - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,218.6
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,47.83
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.6
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,197.2
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,141.1
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.83
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.26
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.11
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.91
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,54.7
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,102.8
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,106.9
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,85.15
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,74.54
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,48.85
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,114.8
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,349.8
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,304.4
775729,Westminster Rd - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,203.7
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.15
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.17
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.59
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,132.3
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,139.3
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.5
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.01
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.08
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
