Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.33
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.81
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.29
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.9
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,64.49
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,70.06
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,53.34
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,265.0
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,285.4
775729,Westminster Rd - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,219.0
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.87
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.25
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.28
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,130.6
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,131.1
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,112.6
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.41
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.51
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.59
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.17
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,92.8
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,62.49
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,66.26
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,51.62
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,62.7
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,255.4
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,269.6
775729,Westminster Rd - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,212.6
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.0
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.28
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.94
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,126.8
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,131.3
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.9
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.67
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.16
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.34
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.49
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,30.5
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.9
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,59.27
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,68.28
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,49.65
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,242.2
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,279.1
775729,Westminster Rd - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,203.9
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.25
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,42.37
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.86
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,145.2
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,172.7
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.23
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.66
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,126.4
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.5
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.77
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.6
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,116.8
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,102.0
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,74.98
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,97.8
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,51.77
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,91.6
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,306.5
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,398.6
775729,Westminster Rd - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,214.0
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.97
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,42.01
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.59
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,147.6
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,171.4
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.5
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.33
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,121.0
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.56
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.09
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.89
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,127.2
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,68.44
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,91.44
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,63.2
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,279.9
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,374.1
775729,Westminster Rd - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,259.2
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.7
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.34
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.8
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,143.7
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,144.5
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.5
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.57
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.35
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.96
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.5
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.97
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.7
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,68.23
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,76.19
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,59.0
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,280.2
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,311.4
775729,Westminster Rd - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,243.4
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.31
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.68
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.92
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,121.8
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,155.6
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.3
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.61
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.56
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,94.5
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.16
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.66
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.65
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,86.3
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.1
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,105.1
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,63.08
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,81.89
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,57.12
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,81.7
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,262.4
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,339.7
775729,Westminster Rd - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,238.2
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.48
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.63
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.84
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,89.7
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,110.0
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,164.2
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.82
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.85
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,102.9
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.77
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.61
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.02
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,105.3
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,120.8
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,53.07
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,89.09
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,60.1
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,110.1
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,221.0
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,370.3
775729,Westminster Rd - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,249.9
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.49
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.6
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.79
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.9
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,142.6
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.18
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,93.2
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.3
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.63
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,51.11
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,73.78
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,51.5
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,212.5
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,305.0
775729,Westminster Rd - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,215.4
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.8
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.76
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.23
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,116.9
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,135.9
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.6
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.78
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.81
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.4
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.11
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,54.95
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,65.94
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,51.78
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,228.2
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,273.4
775729,Westminster Rd - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,216.1
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.02
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.81
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,146.1
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,144.0
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,105.3
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.6
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.12
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.57
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.86
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.43
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,59.05
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,69.27
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,59.54
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,245.7
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,285.6
775729,Westminster Rd - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,249.1
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
