Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.02
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.84
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.73
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,70.7
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,132.9
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,130.8
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.44
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.74
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.62
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,103.4
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,55.95
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,71.9
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,42.97
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,231.8
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,295.7
775729,Westminster Rd - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,182.5
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.6
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.32
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.44
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,70.7
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,115.5
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,136.7
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.11
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.29
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.44
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.57
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.01
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,38.9
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,50.15
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,68.18
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,45.54
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,208.3
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,280.5
775729,Westminster Rd - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,189.8
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.93
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.5
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.68
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,136.7
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,157.2
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,109.2
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.76
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.9
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.65
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.81
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.38
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,41.9
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.5
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,53.74
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,77.07
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,54.95
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,222.3
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,314.3
775729,Westminster Rd - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,228.9
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.27
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.23
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.72
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,91.3
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,147.1
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,167.7
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.55
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.29
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.51
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.54
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.2
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,64.28
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,79.27
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,49.13
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,264.3
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,323.0
775729,Westminster Rd - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,201.9
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.33
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.56
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.6
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,108.7
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,149.3
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.77
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.82
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.78
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,50.43
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,72.37
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,46.6
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,206.8
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,295.7
775729,Westminster Rd - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,192.6
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.48
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.34
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.93
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,70.7
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,137.5
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,139.6
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.57
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.18
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.6
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.37
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.47
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.08
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,56.88
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,65.98
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,50.6
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,233.1
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,268.8
775729,Westminster Rd - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,209.1
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,37.57
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.83
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.61
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,154.4
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,146.0
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.35
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.73
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.83
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,57.46
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,68.9
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,41.04
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,235.2
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,280.9
775729,Westminster Rd - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,172.8
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.21
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.23
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.12
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,115.5
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,143.3
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.04
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.2
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.72
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,47.71
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,67.99
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,39.37
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,195.4
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,276.8
775729,Westminster Rd - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,162.8
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.45
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.37
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.96
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,122.5
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,140.6
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.58
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.9
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.44
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.25
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.3
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,48.24
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,72.39
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,44.11
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,82.3
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,198.5
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,294.5
775729,Westminster Rd - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,182.6
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.78
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.54
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.65
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,124.1
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.28
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.26
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.86
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,101.7
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,39.15
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,70.68
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,46.39
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,97.3
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,161.2
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,287.4
775729,Westminster Rd - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,191.9
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.6
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.23
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.09
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,54.7
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,114.5
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,124.5
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.36
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.85
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.38
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.1
