Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,50.3
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,67.47
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,39.52
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,208.3
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,276.7
775729,Westminster Rd - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,164.4
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.67
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.71
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.99
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,106.9
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,126.8
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.3
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.65
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.53
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.09
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,50.19
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,64.34
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,36.1
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,208.0
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,264.8
775729,Westminster Rd - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,151.4
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.56
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.99
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.63
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.7
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,135.6
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.85
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.8
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,38.91
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,69.64
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,32.51
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,161.6
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,286.8
775729,Westminster Rd - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,136.3
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.36
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.47
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.65
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.3
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,137.7
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.06
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.82
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,40.37
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,71.35
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,38.83
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,101.0
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,167.7
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,292.8
775729,Westminster Rd - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,162.0
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.49
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.52
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.2
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,129.3
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.37
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.6
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.95
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,42.34
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,61.49
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,33.99
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,78.1
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,176.6
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,252.3
775729,Westminster Rd - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,142.2
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.03
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.03
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.12
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.1
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,123.3
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.05
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,39.91
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,56.71
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,36.11
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,166.0
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,232.8
775729,Westminster Rd - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,150.7
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.48
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.43
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.28
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.07
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,37.36
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,54.49
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,33.29
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,154.9
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,224.4
775729,Westminster Rd - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,138.8
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.41
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.52
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.49
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.8
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,121.0
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.18
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,40.12
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,53.89
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,31.43
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,167.1
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,221.4
775729,Westminster Rd - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,131.7
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.36
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.45
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,124.5
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.61
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,41.06
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,57.48
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,32.34
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,170.5
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,235.3
775729,Westminster Rd - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,135.4
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.21
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.95
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.03
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,126.3
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.22
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.17
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,39.03
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,55.76
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,32.93
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,161.9
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,228.0
775729,Westminster Rd - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,137.8
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.31
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.25
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.72
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,119.7
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.67
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,38.64
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,51.72
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,36.38
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,160.0
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,211.8
775729,Westminster Rd - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,151.6
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.3
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.3
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.9
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,58.9
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,123.3
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
