Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.47
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.72
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,38.66
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,54.64
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,35.62
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,52.5
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,159.3
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,222.9
775729,Westminster Rd - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,147.9
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.2
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.01
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,126.6
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.34
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.29
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,34.49
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,55.71
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,30.22
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,142.9
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,227.5
775729,Westminster Rd - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.4
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.39
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,94.8
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,29.8
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,44.89
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,29.37
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,123.5
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,182.9
775729,Westminster Rd - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.81
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.74
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,104.6
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.19
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,38.1
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,31.02
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,48.03
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,27.88
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,129.4
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,195.7
775729,Westminster Rd - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.19
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.2
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,106.4
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.52
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.68
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,38.2
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,33.65
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,47.88
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,29.58
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,139.5
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,195.2
775729,Westminster Rd - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,123.6
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.59
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.12
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,98.2
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,32.45
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,47.5
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,30.44
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,134.2
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,193.9
775729,Westminster Rd - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.7
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.99
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,97.6
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.36
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,32.48
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,46.84
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,29.56
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,135.4
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,191.1
775729,Westminster Rd - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,123.6
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.86
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.93
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,97.4
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.86
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,38.6
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,30.23
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,46.48
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,29.96
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,125.5
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,189.8
775729,Westminster Rd - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,125.1
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.56
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.71
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.3
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.33
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,38.7
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,31.68
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,43.56
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,31.41
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,131.1
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,177.7
775729,Westminster Rd - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,130.7
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.43
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.5
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,31.72
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,44.82
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,29.84
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,131.2
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,182.7
775729,Westminster Rd - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.21
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.32
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.7
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
