Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,30.97
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,44.39
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,28.19
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,128.4
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,181.3
775729,Westminster Rd - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,118.5
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.34
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,94.7
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,39.2
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,29.24
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,44.38
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,28.79
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,121.8
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,181.1
775729,Westminster Rd - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,121.1
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.51
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.52
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,30.37
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,44.72
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,29.7
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,126.4
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,182.6
775729,Westminster Rd - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,124.3
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.32
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.45
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,95.4
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,31.07
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,45.63
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,28.96
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,129.2
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,186.6
775729,Westminster Rd - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,121.4
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.85
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.78
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.32
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.26
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,31.84
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,45.77
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,29.36
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,132.2
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,187.0
775729,Westminster Rd - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,123.8
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.19
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.02
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.7
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.85
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,31.19
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,44.21
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,27.67
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,129.4
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,181.0
775729,Westminster Rd - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,116.8
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.27
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.84
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,101.5
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.05
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,40.0
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,33.58
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,49.15
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,30.56
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,139.6
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,201.3
775729,Westminster Rd - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,128.3
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.87
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.07
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.79
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.99
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,40.1
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,31.58
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,49.84
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,29.6
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,132.1
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,205.0
775729,Westminster Rd - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,124.6
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.31
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.54
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,31.27
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,45.82
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,28.73
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,131.0
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,188.3
775729,Westminster Rd - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,121.3
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.07
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,31.19
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,45.51
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,31.07
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,130.7
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,187.0
775729,Westminster Rd - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,130.2
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.94
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.57
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.55
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.47
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,40.6
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,31.56
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,46.31
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,31.32
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,132.3
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,190.4
775729,Westminster Rd - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,131.6
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.94
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.7
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.9
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
