Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.97
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,40.8
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,30.76
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,47.21
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,33.78
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,66.7
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,129.2
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,193.9
775729,Westminster Rd - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,141.4
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.88
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.91
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.32
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,97.7
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.42
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,40.9
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,33.59
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,47.02
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,33.25
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,140.0
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,193.4
775729,Westminster Rd - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,139.3
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.66
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.69
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,95.3
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,41.1
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,37.03
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,46.16
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,32.45
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,152.5
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,186.9
775729,Westminster Rd - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,134.3
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.61
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.77
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,95.7
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.17
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.22
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,41.2
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,36.67
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,46.46
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,33.98
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,151.0
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,188.0
775729,Westminster Rd - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,140.2
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.52
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.34
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,98.1
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.75
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.2
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,41.4
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,36.8
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,47.7
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,32.39
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,150.9
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,193.1
775729,Westminster Rd - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,133.9
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.38
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.59
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,103.2
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.88
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,41.5
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,35.84
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,49.86
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,33.41
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,147.1
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,201.9
775729,Westminster Rd - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,138.6
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.76
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.41
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,102.5
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.8
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.83
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.65
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,41.6
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,35.03
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,49.56
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,34.01
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,144.4
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,200.9
775729,Westminster Rd - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.56
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.28
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.64
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.77
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.45
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,38.3
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,41.6
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,35.78
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,49.69
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,36.88
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,148.0
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,202.0
775729,Westminster Rd - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,153.2
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.86
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.03
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.14
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,110.5
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.4
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.15
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.89
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.14
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.8
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,34.63
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,54.32
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,39.78
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,145.8
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,223.3
775729,Westminster Rd - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,166.8
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.87
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.62
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,109.1
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.48
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.93
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.07
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.53
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.8
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,36.31
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,53.17
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,42.26
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,152.4
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,218.9
775729,Westminster Rd - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,178.6
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.87
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.28
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,111.7
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.39
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.88
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,36.55
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,54.89
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,33.33
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,153.8
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,226.1
775729,Westminster Rd - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,141.1
