Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.46
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.01
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,110.5
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.38
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.56
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.14
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,112.3
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,36.28
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,57.95
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,45.84
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,91.0
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,152.4
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,239.1
775729,Westminster Rd - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,193.3
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.32
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.54
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,112.8
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.55
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.31
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,102.8
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,40.0
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,36.49
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,54.94
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,44.05
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,153.5
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,226.3
775729,Westminster Rd - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,187.0
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.69
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.76
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.2
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,63.7
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,114.0
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.11
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.31
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.05
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,40.1
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,39.11
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,55.6
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,40.51
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,164.6
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,229.5
775729,Westminster Rd - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,170.6
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.61
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.19
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.69
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,107.3
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.72
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.85
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.14
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,41.06
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,53.42
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,43.43
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,171.8
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,220.1
775729,Westminster Rd - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,182.0
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.24
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.68
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.69
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,100.8
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.41
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.47
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.41
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.8
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,41.06
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,52.16
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,41.85
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,170.9
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,214.2
775729,Westminster Rd - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,175.5
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.61
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.69
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.19
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.83
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.68
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.46
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.68
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,66.0
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,121.7
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,40.5
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,43.27
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,50.98
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,56.74
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,178.1
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,207.6
775729,Westminster Rd - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,232.4
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.51
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.01
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.6
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,110.1
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,105.0
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.25
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.54
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.36
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.1
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,40.6
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,44.75
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,54.63
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,58.45
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,91.6
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,184.2
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,222.5
775729,Westminster Rd - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,240.0
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.59
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.45
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.56
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,38.3
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.5
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,111.7
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,108.5
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.38
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.93
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.71
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.31
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.7
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,40.7
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,48.15
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,54.54
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,58.9
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,198.0
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,222.4
775729,Westminster Rd - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,241.8
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.58
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.22
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.57
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,119.5
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.0
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.06
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.22
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.55
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.31
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.8
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,40.8
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,43.76
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,57.84
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,61.13
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,180.9
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,236.5
775729,Westminster Rd - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,251.4
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.67
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.53
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.29
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,124.3
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.39
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,83.7
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.73
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.02
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.79
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.7
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,108.0
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,40.9
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,46.17
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,65.94
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,53.29
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,191.6
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,269.2
775729,Westminster Rd - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,221.2
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.33
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.08
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.71
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,81.7
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,138.7
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.17
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.56
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.9
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.12
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.48
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.46
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,50.9
