Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,104.3
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,41.0
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,44.63
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,74.12
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,50.46
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,185.9
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,302.6
775729,Westminster Rd - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,210.3
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.17
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.55
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.22
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,137.0
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.44
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,114.1
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.02
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.13
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.42
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,125.6
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,41.1
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,47.53
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,77.12
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,57.4
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,99.5
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,198.0
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,317.6
775729,Westminster Rd - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,237.4
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.58
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.74
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.06
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,134.0
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.46
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.52
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.88
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.34
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,130.0
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,41.2
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,47.54
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,74.08
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,58.86
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,104.7
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,198.2
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,303.8
775729,Westminster Rd - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,243.6
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.6
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.12
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.42
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.1
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,115.0
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.2
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.54
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.38
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.7
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.96
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.22
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.93
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,120.6
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,108.1
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,41.3
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,54.09
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,73.71
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,56.26
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,101.3
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,223.2
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,301.0
775729,Westminster Rd - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,234.1
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.9
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.7
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.24
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,113.7
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,129.9
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,113.2
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.08
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.58
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.75
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.15
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.59
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,115.9
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,134.5
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,41.4
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,61.73
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,76.43
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,67.7
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,105.1
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,256.5
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,312.4
775729,Westminster Rd - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,279.4
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.6
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.69
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.32
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,66.5
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.6
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,138.8
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.2
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.05
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.24
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.3
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.12
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.19
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.22
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,107.5
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,133.2
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,41.4
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,60.78
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,79.12
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,62.15
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,100.1
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,250.6
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,324.6
775729,Westminster Rd - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,257.3
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.7
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.84
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.74
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.9
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,152.2
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.33
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.84
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,104.4
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.77
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.33
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.89
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.5
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,104.2
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,41.4
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,59.8
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,84.01
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,53.25
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,97.7
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,246.8
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,345.9
775729,Westminster Rd - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,221.6
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.55
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.49
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.71
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.5
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,150.3
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.9
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.71
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.24
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.04
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.49
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.05
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,111.9
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,109.0
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,41.5
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,56.3
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,86.22
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,57.71
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,103.6
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,232.8
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,353.2
775729,Westminster Rd - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,239.8
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.57
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.56
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.46
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,121.4
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,142.3
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,127.0
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.33
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.68
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.34
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,32.65
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.53
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.3
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,133.8
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,41.5
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,63.24
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,84.9
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,62.34
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,102.7
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,262.5
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,348.1
775729,Westminster Rd - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,259.6
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.29
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.97
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.73
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.5
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,139.7
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.09
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.77
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.5
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.39
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,34.08
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.17
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,94.1
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,140.4
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,41.5
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,61.77
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,88.83
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,49.94
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,126.8
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,257.2
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,365.3
775729,Westminster Rd - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,211.5
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.88
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.51
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.55
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,107.5
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,146.3
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,98.8
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.72
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.37
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.78
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,107.7
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.8
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,41.5
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,63.25
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,82.0
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,56.67
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,262.1
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,337.9
775729,Westminster Rd - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,236.8
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.52
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.99
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.08
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,128.4
