Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,152.3
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.31
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.91
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.4
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.32
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.99
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,100.4
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.7
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,41.4
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,67.14
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,79.89
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,54.11
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,93.0
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,279.6
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,329.4
775729,Westminster Rd - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,226.4
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.83
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.96
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.37
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.2
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,152.2
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.29
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.22
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,101.4
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,33.24
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.94
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,139.6
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,41.4
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,71.36
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,81.12
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,45.78
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,108.6
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,296.2
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,335.0
775729,Westminster Rd - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,193.3
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.65
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.03
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.22
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,103.0
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.8
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,177.4
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.16
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.64
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,118.9
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,37.23
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.41
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.91
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,92.1
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,155.6
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,41.4
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,76.03
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,91.09
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,46.77
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,121.3
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,315.5
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,375.8
775729,Westminster Rd - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,197.3
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.22
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.21
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.94
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,127.2
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,149.7
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.09
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.78
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.39
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.04
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.39
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,123.8
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,106.8
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,41.4
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,74.7
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,83.04
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,52.14
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,104.1
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,310.1
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,344.6
775729,Westminster Rd - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,218.9
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.91
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.72
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.81
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,121.0
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,147.1
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.14
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.33
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.56
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,32.09
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.56
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,111.3
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,134.4
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,107.5
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,41.4
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,69.62
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,91.14
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,56.37
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,99.0
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,288.1
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,375.1
775729,Westminster Rd - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,235.1
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.6
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.64
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.63
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.9
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,145.2
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.63
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.69
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,102.0
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.9
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.23
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.47
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.5
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,41.3
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,61.14
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,82.57
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,54.57
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,89.6
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,250.6
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,336.4
775729,Westminster Rd - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,225.6
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.99
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.58
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.62
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.3
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,153.1
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.1
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.62
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.69
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,109.4
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.27
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.91
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.38
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,106.5
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.7
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,41.3
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,63.88
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,90.18
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,53.14
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,102.9
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,261.3
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,366.9
775729,Westminster Rd - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,218.9
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.02
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.12
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,123.6
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,159.7
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,103.2
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.85
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.79
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,93.9
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,29.98
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.01
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.21
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,122.8
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,102.5
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,41.2
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,74.85
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,86.92
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,53.8
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,95.1
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,305.6
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,354.0
775729,Westminster Rd - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,221.7
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.21
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.28
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.77
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,103.7
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,169.8
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,114.4
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.17
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.94
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,99.1
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,30.4
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.49
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.77
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,124.7
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,113.1
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,41.1
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,71.79
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,92.72
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,59.34
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,97.6
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,293.7
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,378.8
775729,Westminster Rd - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,244.3
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.49
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,43.14
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.86
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,113.2
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,176.6
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.8
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.77
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.92
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.7
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,110.6
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,35.23
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.98
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.25
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,145.7
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,115.6
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,41.1
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,80.49
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,98.04
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,55.32
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,105.9
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,329.9
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,400.6
775729,Westminster Rd - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,228.4
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.51
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.19
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.89
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,139.0
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,164.2
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.1
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.33
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.47
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,104.6
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.1
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.77
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.94
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,105.1
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,122.5
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,41.0
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
