Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,73.94
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,95.42
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,51.89
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,104.6
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,303.8
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,389.7
775729,Westminster Rd - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,215.1
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.02
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.57
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.19
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.7
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,162.2
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,112.9
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.98
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.53
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.38
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.52
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.51
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,104.8
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,115.3
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,40.9
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,59.38
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,91.62
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,65.54
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,96.1
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,244.8
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,374.9
775729,Westminster Rd - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,270.0
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.92
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.35
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.84
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,131.7
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,164.8
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,118.6
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.39
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.99
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,106.6
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,31.03
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,30.1
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.83
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,127.7
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,123.0
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,109.2
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,40.8
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,77.34
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,96.45
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,63.57
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,316.9
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,392.9
775729,Westminster Rd - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,261.7
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.06
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.69
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.53
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,150.2
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,177.7
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.3
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.53
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.43
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,114.6
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.52
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,36.53
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.1
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,118.7
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,152.4
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,40.6
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,80.11
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,106.65
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,59.78
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,115.6
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,332.1
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,442.4
775729,Westminster Rd - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,249.7
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.59
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.6
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,45.92
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.89
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,127.8
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,191.1
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.2
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.09
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.79
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.8
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,112.3
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.61
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,38.05
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.91
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,106.1
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,157.6
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,40.5
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,74.31
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,110.76
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,62.11
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,135.3
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,309.4
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,457.6
775729,Westminster Rd - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,259.3
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.38
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.27
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.79
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,129.9
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,162.4
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.9
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.01
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.71
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,107.1
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.66
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,40.86
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.61
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,102.7
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,168.1
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.1
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,77.05
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,105.83
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,58.32
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,119.6
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,317.6
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,434.7
775729,Westminster Rd - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,242.9
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.57
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.43
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.7
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,127.1
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,162.5
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,116.6
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.78
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.28
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.3
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,101.3
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.27
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.46
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.12
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,131.3
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.8
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,40.2
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,75.62
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,95.17
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,56.89
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,104.6
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,311.6
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,391.3
775729,Westminster Rd - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,237.7
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.97
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.3
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.77
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.58
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,66.7
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,139.5
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,170.1
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,142.2
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.56
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.47
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,93.7
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.22
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,35.54
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.61
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,96.7
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,146.8
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,40.1
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,79.08
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,98.77
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,65.86
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,106.2
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,326.8
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,407.9
775729,Westminster Rd - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,275.0
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.28
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,43.76
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.6
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.66
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,73.2
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,180.5
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,174.7
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,114.9
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.29
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.47
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.1
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.93
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.09
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,115.7
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,40.0
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,83.98
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,88.16
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,62.96
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,79.8
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,345.5
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,362.6
775729,Westminster Rd - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,260.0
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.37
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,49.32
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.35
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.18
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,204.8
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,157.1
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.3
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.81
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.21
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.5
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.4
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.45
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,106.6
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,104.7
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,122.5
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,40.0
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,93.63
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,81.96
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,59.6
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,95.8
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,386.7
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,336.2
775729,Westminster Rd - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,246.8
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,40.82
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.77
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.36
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,170.1
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,146.6
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,117.5
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.83
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.66
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.9
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.49
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.84
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.98
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,93.5
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,120.2
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,80.13
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,79.27
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,64.89
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,331.2
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,325.4
775729,Westminster Rd - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,267.7
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.39
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.21
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.46
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,118.6
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,140.5
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,105.9
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.75
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.44
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
