Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.6
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.94
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.88
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,95.0
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,103.1
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,108.1
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,68.14
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,80.6
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,59.24
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,280.9
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,330.0
775729,Westminster Rd - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,245.0
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.27
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.25
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.59
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.92
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.5
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,146.9
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.0
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.66
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.6
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,101.8
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.85
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.24
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.62
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,98.5
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,105.3
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,107.5
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,66.76
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,85.43
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,61.59
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,274.9
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,351.7
775729,Westminster Rd - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,254.8
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.38
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.94
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.28
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,109.4
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,148.2
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.9
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.65
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.43
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.5
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.65
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.43
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.64
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,85.5
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,114.3
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,143.7
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,63.68
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,86.79
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,71.9
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,97.6
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,261.7
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,356.2
775729,Westminster Rd - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,296.5
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.12
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.65
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.66
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.5
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,139.3
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,119.0
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.63
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.79
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.4
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.82
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.2
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.25
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.7
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,116.4
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,117.6
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,60.57
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,85.64
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,64.22
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,250.4
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,351.6
775729,Westminster Rd - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,265.3
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.64
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.41
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.3
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,117.0
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,139.0
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.05
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.19
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.72
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.16
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.62
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,105.0
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,119.4
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,67.41
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,80.77
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,59.06
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,280.6
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,334.6
775729,Westminster Rd - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,246.1
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.18
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.1
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.98
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,114.4
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,146.7
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.3
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.56
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.94
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,103.0
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,116.6
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.21
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.5
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.11
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,113.8
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,110.3
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,121.6
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,78.95
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,89.55
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,59.71
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,328.3
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,370.8
775729,Westminster Rd - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,248.6
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.22
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.7
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.89
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,129.0
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,152.7
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.0
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.89
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.77
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.7
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,128.0
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.89
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.75
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.31
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,97.6
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,107.4
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,74.99
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,93.23
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,54.33
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,93.3
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,313.9
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,385.5
775729,Westminster Rd - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,226.6
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.02
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.67
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.07
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,116.6
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,169.3
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.2
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.18
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.41
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,100.8
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,130.4
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.04
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.73
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.72
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,126.0
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.2
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,72.25
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,101.8
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,55.83
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,117.6
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,299.3
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,421.8
775729,Westminster Rd - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,233.2
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.01
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.3
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.9
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.98
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,113.9
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,174.6
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,124.7
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.71
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.29
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.4
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.64
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.58
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.09
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,127.7
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,108.8
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,58.65
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,95.78
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,62.85
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,116.7
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,243.7
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,397.5
775729,Westminster Rd - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,261.0
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.45
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.58
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.81
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.3
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,155.5
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,101.9
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.87
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.97
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.61
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.87
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.26
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.3
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,54.93
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,82.43
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,58.25
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,228.2
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,339.9
775729,Westminster Rd - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,242.7
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.82
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.06
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.54
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.4
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,149.2
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.67
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.58
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.63
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.42
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.03
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,117.5
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,59.12
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,84.07
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,53.92
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,98.5
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,245.0
