Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,346.0
775729,Westminster Rd - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,223.4
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.73
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.83
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.81
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.41
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,68.7
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,118.9
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,159.7
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.94
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.43
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,96.7
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.13
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,33.96
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.31
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,79.1
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,138.3
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,39.2
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,62.9
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,96.2
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,56.15
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,111.3
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,257.9
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,391.9
775729,Westminster Rd - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,230.8
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.35
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.99
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.88
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.32
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.43
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,120.9
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,171.2
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,134.5
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.26
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,97.4
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.49
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,33.17
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.55
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,136.2
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,65.37
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,97.75
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,58.43
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,110.8
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,269.3
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,400.4
775729,Westminster Rd - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,241.3
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.66
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.26
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.16
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,114.5
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,157.8
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.9
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.8
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.21
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,100.5
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.7
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.66
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.23
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,94.2
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,62.15
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,85.13
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,53.84
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,92.5
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,255.7
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,349.2
775729,Westminster Rd - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,223.9
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.28
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.84
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.09
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,124.8
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,151.3
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.6
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.18
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.01
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.67
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.69
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.86
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.9
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.7
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,64.13
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,80.54
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,55.65
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,84.5
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,263.5
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,330.6
775729,Westminster Rd - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,230.3
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.79
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.95
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.79
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,123.3
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,143.4
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.7
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.75
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.44
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.1
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.51
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.49
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.28
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,97.6
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,112.8
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,59.05
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,81.88
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,58.34
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,243.9
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,335.9
775729,Westminster Rd - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,240.5
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.51
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.65
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.46
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,152.7
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,129.7
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.5
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.18
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.58
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.16
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.12
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.66
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,123.2
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,62.18
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,65.95
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,68.7
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,92.5
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,257.8
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,270.7
775729,Westminster Rd - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,283.7
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,44.91
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.49
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.81
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,186.2
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,133.3
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,103.3
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.7
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.6
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.58
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.52
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.9
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.74
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,124.0
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,78.13
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,66.0
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,70.14
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,95.4
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,323.9
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,271.3
775729,Westminster Rd - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,289.8
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.88
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.35
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.38
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,148.0
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,137.9
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,113.4
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.5
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.64
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.1
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.72
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.53
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.04
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,138.0
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,74.1
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,70.53
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,71.39
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,306.3
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,290.5
775729,Westminster Rd - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,296.4
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,41.05
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.67
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.7
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,169.3
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,158.9
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.6
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.69
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.62
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.3
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.95
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.94
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.01
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.3
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.8
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,72.69
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,76.22
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,54.98
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,300.6
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,313.9
775729,Westminster Rd - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,228.4
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.46
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.88
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.23
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,70.9
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,138.7
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,151.1
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.3
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.18
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.74
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.82
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.59
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,99.1
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,60.5
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,80.88
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,53.43
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,249.9
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,332.0
775729,Westminster Rd - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,221.2
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,45.05
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.38
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.06
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,104.9
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,188.1
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,163.0
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.6
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.21
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.08
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.67
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.41
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.29
