Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.7
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,118.3
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.3
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,81.93
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,85.86
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,55.62
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,341.1
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,354.7
775729,Westminster Rd - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,231.1
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,41.2
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.43
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,90.5
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,171.3
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,155.0
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.1
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.9
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.41
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.2
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.11
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.79
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.78
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,103.1
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,107.8
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,72.22
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,79.63
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,58.72
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,299.1
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,329.2
775729,Westminster Rd - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,243.4
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,36.12
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.6
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.1
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,149.7
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,134.6
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.1
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.08
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.52
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.46
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.67
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.83
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.1
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.2
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.5
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,75.67
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,72.79
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,58.87
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,313.0
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,300.7
775729,Westminster Rd - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,244.4
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.26
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.5
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.97
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,126.4
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,141.9
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.12
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.11
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.36
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.24
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.09
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,110.8
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,38.7
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,60.75
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,80.85
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,51.67
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,252.9
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,333.4
775729,Westminster Rd - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,215.1
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.9
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.68
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.54
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,112.1
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,134.9
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.08
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.98
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.03
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.27
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.9
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,100.8
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.5
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,38.6
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,60.01
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,76.94
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,55.58
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,248.7
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,317.3
775729,Westminster Rd - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,231.4
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.98
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.38
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.27
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,150.7
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,142.1
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.6
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.63
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.93
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.1
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.58
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.6
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.92
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,128.0
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,100.6
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,84.2
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,75.91
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,57.21
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,349.4
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,313.1
775729,Westminster Rd - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,237.7
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,41.41
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.37
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.97
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,172.5
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,145.7
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.83
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.97
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.67
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.26
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.88
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,111.2
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.9
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,80.91
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,76.6
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,51.37
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,101.3
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,337.5
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,316.2
775729,Westminster Rd - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,213.8
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,38.58
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.53
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.4
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,160.4
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,134.4
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,98.0
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.58
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.88
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.86
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.96
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.13
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,115.3
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,123.8
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,72.02
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,78.37
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,62.34
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,298.9
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,323.4
775729,Westminster Rd - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,259.1
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,45.34
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.72
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.82
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,187.7
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,134.8
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.11
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.09
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.46
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.69
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.23
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,34.16
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,121.4
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,113.0
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,141.9
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,87.13
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,79.41
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,63.37
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,88.4
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,361.0
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,327.6
775729,Westminster Rd - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,262.5
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,44.86
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.16
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.36
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,186.7
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,149.1
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.56
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.23
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.22
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.6
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.64
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.2
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,112.1
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,38.2
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.53
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,82.65
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,78.99
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,56.93
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,83.1
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,342.5
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,326.3
775729,Westminster Rd - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,237.5
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,38.24
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.19
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.5
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,159.7
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,128.9
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.5
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.27
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.78
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.13
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.04
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.85
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,117.7
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,114.6
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,38.1
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,75.64
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,75.0
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,55.7
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,80.3
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,313.6
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,309.9
775729,Westminster Rd - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,233.4
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.13
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.34
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.72
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,64.5
