Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,150.1
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,125.8
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.91
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.62
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.72
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.53
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,115.1
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,110.8
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,79.66
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,72.07
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,53.29
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,329.7
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,297.5
775729,Westminster Rd - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,222.1
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,39.92
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.96
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.12
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,169.8
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,138.1
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.78
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.09
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.65
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,30.48
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.84
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.87
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,126.7
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,115.2
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,84.18
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,80.89
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,55.64
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,105.1
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,352.7
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,334.8
775729,Westminster Rd - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,232.2
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,49.31
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.04
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.68
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,204.5
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,142.2
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.2
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.56
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.46
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.7
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.52
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.19
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.11
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,107.3
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,124.5
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,90.39
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,82.69
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,54.91
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,106.4
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,374.2
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,341.5
775729,Westminster Rd - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,228.8
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,45.82
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.32
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.7
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,83.1
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,189.4
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,162.5
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.8
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.52
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.35
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.46
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,34.08
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.92
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,106.0
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,141.1
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,122.5
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,85.79
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,93.75
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,62.1
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,354.6
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,386.8
775729,Westminster Rd - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,257.9
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,44.04
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.29
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.69
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,182.9
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,158.2
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.54
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.14
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.73
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,32.19
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.47
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,134.9
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,106.6
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,76.32
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,88.62
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,58.03
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,316.1
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,365.8
775729,Westminster Rd - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,240.5
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.37
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.87
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.22
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.8
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,159.9
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,109.2
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.23
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.4
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,33.09
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,36.05
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,110.6
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,136.4
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,149.6
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,67.98
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,90.19
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,74.36
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,281.0
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,371.2
775729,Westminster Rd - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,307.8
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.57
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,42.53
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.83
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,77.9
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,152.9
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,174.6
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,98.8
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.3
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.07
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,39.9
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.75
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,103.9
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,165.5
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,138.0
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,71.33
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,102.74
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,66.49
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,111.9
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,294.7
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,422.7
775729,Westminster Rd - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,278.0
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.75
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.19
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,133.9
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,174.3
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,95.8
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.01
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.17
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,38.37
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.86
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,100.4
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,64.71
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,98.57
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,53.28
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,124.8
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,268.0
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,405.2
775729,Westminster Rd - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,220.5
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.02
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.83
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.44
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,83.3
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.5
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,176.6
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.6
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.22
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.66
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.03
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.62
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.12
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.73
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,62.86
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,87.61
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,58.21
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,259.7
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,361.8
775729,Westminster Rd - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,240.8
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,36.44
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.38
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.91
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,152.2
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,149.4
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.5
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.48
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.41
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.58
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.03
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,93.6
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.5
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,69.71
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,72.45
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,54.67
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,73.7
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,287.9
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,297.7
775729,Westminster Rd - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,226.6
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.36
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.35
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.37
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.2
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,136.7
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.6
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.43
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.37
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.1
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.25
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.24
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,97.3
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.9
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
