Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,61.1
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,75.02
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,66.73
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,252.5
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,308.0
775729,Westminster Rd - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,275.0
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.88
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.39
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.72
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,115.8
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,145.1
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.0
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.01
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.9
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.3
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.37
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.73
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.24
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,93.1
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.6
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,36.7
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,63.72
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,78.13
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,63.86
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,262.4
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,320.3
775729,Westminster Rd - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,264.1
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.4
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.48
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.76
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.4
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,133.0
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.66
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.9
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.57
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.39
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.63
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,99.9
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.6
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,65.63
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,69.76
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,42.57
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,80.5
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,271.1
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,286.6
775729,Westminster Rd - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,177.8
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.76
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.91
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.1
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,124.4
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,151.7
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.5
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.29
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.56
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.02
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.3
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.87
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.91
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.1
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,57.35
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,78.33
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,51.03
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,236.7
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,322.3
775729,Westminster Rd - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,211.7
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.36
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.29
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.86
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,151.2
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,137.8
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,110.8
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.28
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.2
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,95.7
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.7
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.05
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.19
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.07
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,74.69
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,67.67
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,52.07
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,69.7
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,309.5
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,277.5
775729,Westminster Rd - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,217.1
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.7
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.68
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.94
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,143.1
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,133.9
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.24
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.47
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.62
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.57
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.77
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,118.4
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,67.56
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,76.72
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,48.97
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,84.3
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,278.5
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,314.2
775729,Westminster Rd - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,206.6
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.33
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.54
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.06
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,77.1
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,141.3
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,167.2
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.25
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.76
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.63
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.0
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.7
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,57.51
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,86.55
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,54.24
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,236.3
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,357.6
775729,Westminster Rd - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,227.2
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.17
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.0
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.44
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,137.3
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,131.0
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.3
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.71
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.52
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.19
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.04
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.84
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,59.07
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,64.55
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,49.71
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,242.7
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,264.4
775729,Westminster Rd - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,205.9
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.48
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.53
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.41
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,125.8
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,128.6
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.9
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.72
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.97
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.17
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.05
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.9
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,60.14
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,65.42
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,43.89
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,247.0
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,267.6
775729,Westminster Rd - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,182.7
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,41.44
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.24
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.61
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,171.1
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,127.9
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.29
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.15
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.47
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,36.2
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,67.16
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,64.0
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,41.37
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,275.3
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,261.7
775729,Westminster Rd - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,171.5
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,39.33
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.6
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.37
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,73.7
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,162.3
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,145.1
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.21
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.56
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.24
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.37
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,36.2
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,63.64
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,72.04
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,41.42
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,260.8
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,294.0
775729,Westminster Rd - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,172.8
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,43.73
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.82
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.56
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,178.9
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,145.7
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
