Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.57
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,64.53
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,62.91
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,40.13
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,263.8
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,256.4
775729,Westminster Rd - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,168.4
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,36.42
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.28
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.01
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,80.3
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,150.0
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,143.8
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.52
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.9
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,56.47
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,75.8
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,34.87
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,96.3
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,231.6
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,309.9
775729,Westminster Rd - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,37.67
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.15
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.26
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,78.7
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,156.6
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,135.7
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.22
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.77
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.12
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,58.49
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,69.49
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,41.43
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,241.1
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,284.4
775729,Westminster Rd - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,172.0
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,43.07
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.78
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.42
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,178.2
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,151.7
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.54
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.18
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.6
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,63.64
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,66.19
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,35.71
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,78.9
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,263.2
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,272.6
775729,Westminster Rd - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,149.8
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.85
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.78
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.77
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,132.5
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,147.4
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.07
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.59
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,51.79
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,66.44
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,37.12
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,214.9
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,273.6
775729,Westminster Rd - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,155.9
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.8
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.35
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.21
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,122.8
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,128.3
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.2
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.48
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,47.41
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,56.96
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,45.75
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,195.7
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,233.5
775729,Westminster Rd - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,188.9
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.67
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.84
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.9
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.54
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.57
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,46.64
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,57.95
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,35.66
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,192.2
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,237.6
775729,Westminster Rd - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,148.5
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.18
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.89
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.97
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.9
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,117.8
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.83
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,36.2
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,45.88
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,55.92
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,35.59
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,188.8
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,228.7
775729,Westminster Rd - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,147.9
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.35
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.91
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.9
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,113.8
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.68
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.87
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,46.33
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,55.21
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,34.89
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,191.4
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,225.8
775729,Westminster Rd - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,146.2
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.09
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.6
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.36
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,111.0
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,124.7
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.12
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.93
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.73
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,41.6
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,58.66
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,34.05
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,171.2
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,239.7
775729,Westminster Rd - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,141.8
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.65
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.99
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.01
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,113.1
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,130.2
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.23
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.99
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,43.22
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,61.2
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,36.3
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,64.2
