Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,177.7
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,249.5
775729,Westminster Rd - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,151.0
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.37
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.76
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.79
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,58.9
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.1
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,129.5
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.3
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.85
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.2
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,45.21
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,59.81
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,35.71
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,186.1
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,244.6
775729,Westminster Rd - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,149.4
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.83
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.94
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,113.6
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,122.1
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.37
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.2
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.76
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,44.77
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,58.52
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,38.38
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,183.7
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,238.3
775729,Westminster Rd - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,159.4
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.45
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.29
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.37
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,81.7
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.9
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,135.4
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.95
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,39.0
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,63.83
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,31.61
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,160.9
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,259.9
775729,Westminster Rd - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,131.5
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.36
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.89
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.51
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,130.1
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.26
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,33.14
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,57.59
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,30.94
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,137.5
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,235.1
775729,Westminster Rd - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.25
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.32
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.33
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,123.4
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.33
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,34.21
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,53.57
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,35.42
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,141.4
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,218.4
775729,Westminster Rd - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,146.5
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.91
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.07
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.64
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,114.4
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.23
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,36.7
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,34.5
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,49.23
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,35.33
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,142.4
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,200.8
775729,Westminster Rd - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,146.6
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.77
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.3
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.43
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,123.7
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.73
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.23
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,38.8
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,54.37
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,31.75
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,160.7
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,222.0
775729,Westminster Rd - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,133.7
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.49
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.1
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.74
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,110.4
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.89
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,31.35
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,49.43
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,31.82
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,129.9
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,201.6
775729,Westminster Rd - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,132.8
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.1
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.42
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.7
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,124.0
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.95
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,35.19
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,52.79
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,34.88
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,215.5
775729,Westminster Rd - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,145.1
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.73
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.95
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.28
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,119.9
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.17
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,32.79
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,51.82
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,31.04
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,137.4
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,213.6
775729,Westminster Rd - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,130.2
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.7
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.25
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,102.6
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.92
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
