Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,31.84
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,47.45
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,28.97
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,132.2
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,193.6
775729,Westminster Rd - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,122.4
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.03
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.52
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.65
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,99.7
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,29.28
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,46.48
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,29.42
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,121.5
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,189.5
775729,Westminster Rd - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.56
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,97.6
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.89
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,30.28
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,50.14
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,30.07
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,205.4
775729,Westminster Rd - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,126.2
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.28
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.9
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,99.0
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.61
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.69
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,27.79
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,56.58
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,27.03
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,116.4
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,231.0
775729,Westminster Rd - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,114.1
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.52
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.74
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,53.5
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.89
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,28.21
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,54.55
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,28.98
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,117.9
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,222.7
775729,Westminster Rd - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.34
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,99.0
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.87
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,29.49
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,55.77
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,28.71
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,227.4
775729,Westminster Rd - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.43
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,103.6
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.94
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.3
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,29.32
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,57.66
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,28.78
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,235.2
775729,Westminster Rd - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,120.5
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.84
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.75
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,55.5
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,100.9
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.66
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.04
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,30.2
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,57.45
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,29.1
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,85.3
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,234.6
775729,Westminster Rd - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,121.8
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.36
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.59
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.48
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,100.3
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.32
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.87
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,30.6
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,56.77
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,30.62
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,79.1
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,231.6
775729,Westminster Rd - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,128.4
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.96
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,102.0
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.08
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,38.1
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,30.26
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,57.48
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,31.93
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,81.5
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,125.8
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,234.8
775729,Westminster Rd - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.43
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.44
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,103.8
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.56
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.07
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,38.1
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,30.29
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,58.06
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,28.93
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,83.7
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,125.9
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,237.5
775729,Westminster Rd - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,121.6
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.99
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.88
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
